Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98291
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9649
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98459
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (Min),A,66.38
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (Max),A,66.5
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.38
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (Min),A,59.62
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (Max),A,59.62
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.12
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97928
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99518
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9906
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97479
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97336
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99042
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,0.31
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.44
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17681
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13729
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12709
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.19
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.27
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,94.25
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,94.38
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,71.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,113.75
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,113.88
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96381
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96738
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96631
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (Min),A,42.5
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (Max),A,42.62
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.13
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98087
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99127
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98172
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9321
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99704
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,32.75
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.25
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.88
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.25
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.07
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.82
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-94.94
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16445
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1852
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10115
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.58
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,67.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.88
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,81.5
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,81.62
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,118.12
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,118.38
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97247
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93783
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97198
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (Min),A,41.88
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (Max),A,42.12
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (Min),A,50.62
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (Max),A,50.62
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.62
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.75
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97488
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99228
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93097
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-18.69
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90921
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99649
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,42.5
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,42.62
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.62
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,75.82
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,47.31
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-28.81
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05171
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01671
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08852
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,74.5
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,74.88
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,52.5
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,52.88
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.62
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,99.62
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9892
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91223
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98907
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (Min),A,75.62
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (Max),A,75.88
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,75.75
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (Min),A,63.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (Max),A,63.12
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97198
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98718
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-21.88
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.89264
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91177
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99057
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.56
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.69
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,88.19
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.20137
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11165
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06517
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
