Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.8
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,98.5
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,98.75
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,121.5
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,121.62
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.31
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98822
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.909
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9798
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (Min),A,59.25
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (Max),A,59.62
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (Min),A,57.62
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (Max),A,57.62
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.62
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97531
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98804
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96127
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99152
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98654
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98801
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,36.25
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.88
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19051
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16811
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1472
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,93.88
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,94.38
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,57.12
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,97.25
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,97.38
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98886
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97964
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96298
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (Min),A,67.62
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (Max),A,67.62
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.62
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (Max),A,45.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-30.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9791
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99545
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.80417
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99341
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96042
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97388
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.81
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,95.81
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,141.44
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10582
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01515
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00914
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,106.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,106.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,70.25
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,70.38
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,68.88
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.25
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98706
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95377
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97815
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (Min),A,78.25
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (Max),A,78.5
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.38
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (Min),A,54.5
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (Max),A,54.62
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.62
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-27.56
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98279
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.995
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.82153
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.44
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-20.44
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93884
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.90503
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.974
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.38
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,128.56
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,77.5
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18227
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0345
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05476
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.5
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.38
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,103.5
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,103.62
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,56.5
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,56.62
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,77.88
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,78.12
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96738
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95392
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92935
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (Min),A,47.75
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (Max),A,48.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.88
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.19
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-38.44
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99002
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99048
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.71438
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.19
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.87
