Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97855
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.93756
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97772
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,173.31
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,130.75
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07454
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00343
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02693
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,83.38
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,56.62
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,56.75
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.62
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,57.62
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,57.88
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.69
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.75
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95291
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9108
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.70996
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (Min),A,41.88
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (Max),A,42.25
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98401
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99661
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97269
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.44
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99466
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9855
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-81.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,143.94
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,22.06
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06725
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05373
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03648
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,76.88
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,77.38
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,58.25
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,49.75
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98209
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94559
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94772
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (Min),A,70.5
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (Max),A,70.62
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (Min),A,39.25
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (Max),A,39.38
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.25
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-15.31
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.06
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94617
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99426
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96902
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99341
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96378
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97827
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-70.5
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,28.44
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,38.69
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17122
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06606
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1494
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,101.62
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,102.12
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.88
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,60.62
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,60.75
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,69.75
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,69.88
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96728
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94943
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95486
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (Min),A,47.62
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (Max),A,47.75
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.62
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (Min),A,39.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.32
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97842
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99472
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96881
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Current (Min),A,28.38
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97989
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98944
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97876
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.75
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-131.25
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15285
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.30559
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03856
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Min),A,74.88
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (Max),A,75.12
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Min),A,76.25
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Min),A,68.75
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95294
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95416
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9667
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (Min),A,35.12
