Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (Max),A,46.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.25
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.75
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.88
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-34.06
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97415
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99689
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.73077
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Current (Min),A,41.25
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Current (Max),A,41.38
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,41.38
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97009
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99197
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97809
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,12.94
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.44
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05739
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28212
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14314
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Min),A,58.5
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (Max),A,69.38
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Min),A,93.12
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (Max),A,93.25
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Min),A,68.25
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (Max),A,68.38
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98801
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98511
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94394
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (Min),A,85.88
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (Max),A,89.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.38
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (Min),A,31.38
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.5
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-39.94
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99203
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9946
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.68838
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98642
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97693
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97906
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,74.62
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-179.31
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,55.19
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12999
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02535
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13277
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Min),A,127.25
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (Max),A,130.25
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.62
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Min),A,72.25
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (Max),A,72.5
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Min),A,54.12
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (Max),A,54.12
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.12
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.13
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98926
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95435
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82608
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (Min),A,87.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (Max),A,87.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-13.69
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.94
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-37.06
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.90301
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99628
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.71304
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93558
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9863
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97473
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.87
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,82.87
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13689
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08348
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04158
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Min),A,98.5
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (Max),A,99.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Min),A,72.75
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (Max),A,78.25
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (Max),A,43.5
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.07
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99097
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98151
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73657
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (Min),A,84.62
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (Max),A,84.88
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.75
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.94
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99701
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98834
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98172
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.87
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99292
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9078
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97763
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.94
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.75
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,179.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18431
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08333
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03737
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
