Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Min),A,123.12
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (Max),A,123.75
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.25
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Min),A,46.5
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (Max),A,46.75
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Min),A,51.62
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (Max),A,51.88
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.5
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97934
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98968
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73968
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (Min),A,59.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (Max),A,59.12
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.12
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.62
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.13
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98486
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98209
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96167
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-24.94
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98734
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86447
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97974
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-71.12
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,85.37
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.62
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09245
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.01851
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0978
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.52
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.39
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.53
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,88.62
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,52.38
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.75
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.5
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95642
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98349
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78839
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.38
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.81
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.37
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9906
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99359
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95227
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9881
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96002
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9827
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.44
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-122.62
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08904
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2318
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0753
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,71.75
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,73.62
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,61.75
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,61.75
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,48.38
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,48.38
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.75
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94818
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98444
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73938
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-29.75
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96445
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99353
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.76071
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.75
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.19
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86545
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98541
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99451
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.62
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.25
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12792
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19643
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04967
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,51.25
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,70.62
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,41.38
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,41.5
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.07
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.25
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94028
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90326
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88052
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (Min),A,31.38
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (Max),A,31.5
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.25
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-37.31
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98605
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99771
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.69216
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Current (Min),A,36.88
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Current (Max),A,37.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,36.88
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-23.06
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99072
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88101
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99753
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
