Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-56.75
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,0.19
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-23.69
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13097
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14751
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06813
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,69.5
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,57.5
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,58.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,61.38
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.13
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94601
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97153
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.71621
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.69
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-40.31
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99576
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99445
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.66006
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-22.69
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.38
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9877
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87472
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99481
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.69
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.44
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17464
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.04961
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05556
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,66.38
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,57.88
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,58.12
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,40.75
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94553
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98566
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96301
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (Max),A,43.5
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.38
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99527
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99792
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96313
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Current (Min),A,41.88
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Current (Max),A,42.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.44
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91736
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86926
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99466
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,12.81
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-70.69
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12984
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02907
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12703
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.62
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,62.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,79.88
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,76.75
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,77.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.63
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7557
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99164
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83148
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (Max),A,31.5
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.38
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-29.5
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99716
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99097
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.77081
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-26.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9953
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.87118
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98239
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-119.06
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00331
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03871
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02068
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,59.75
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,60.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,62.5
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,44.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.63
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80838
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97067
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87463
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
