Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-24.06
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98676
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98791
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.82635
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-22.69
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99539
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.88986
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9794
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,26.31
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-126.56
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,16.44
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0457
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02437
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02202
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.19
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,44.75
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,60.38
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.38
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,44.88
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,45.38
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.31
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82037
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94141
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87198
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-30.63
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99539
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99109
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.75943
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Current (Max),A,26.5
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96298
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98306
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97751
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,46.56
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.63
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-57.63
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17632
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11958
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03593
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.53
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,46.5
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,46.62
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,75.25
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,75.5
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,44.88
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.88
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.38
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95444
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9628
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85757
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.19
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-33.87
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99582
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97821
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.69583
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95941
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96497
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-48.75
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-83.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,71.38
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02614
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0128
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0479
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.25
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,61.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,61.25
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,54.38
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,54.75
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,53.12
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,53.25
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.62
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84466
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98407
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91846
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99008
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98505
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90369
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-22.38
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98419
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89752
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98981
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,12.56
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.19
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-41.69
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06871
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00398
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06606
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.52
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,48.5
