Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,48.62
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,59.88
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,60.12
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,65.12
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,65.25
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87231
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95645
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92764
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (Max),A,31.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.31
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.81
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99509
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98358
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.88937
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Current (Min),A,28.38
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93707
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95984
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99234
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,83.37
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-104.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,65.13
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.09691
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11342
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13301
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.94
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,54.62
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,67.12
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,67.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,62.62
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,62.88
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91519
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88714
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90182
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.5
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.31
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-20.31
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99487
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98914
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.85647
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Current (Max),A,31.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99036
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97128
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9769
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-83.19
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,71.38
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05431
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17626
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03819
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.25
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,67.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,67.88
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,55.5
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,56.12
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,51.62
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,52.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.31
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.87
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76242
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95523
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83432
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,12.69
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,11.63
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,9.75
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97159
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97491
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97668
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.44
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96765
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9375
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97971
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,14.56
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,19.62
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16289
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04875
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07787
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,45.75
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,51.25
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,53.25
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,53.38
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.38
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,54.38
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,54.5
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.38
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.44
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86694
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93228
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95019
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (Min),A,39.62
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.62
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.5
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99615
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99692
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98294
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.87
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97308
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94125
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98077
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
