Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.06
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.63
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16387
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04729
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14122
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,52.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,66.38
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,70.25
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.25
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,73.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,73.25
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.25
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.06
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.44
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92261
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79428
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94839
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.88
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9939
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99399
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98645
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97525
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96677
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98483
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,25.19
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-87.07
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02016
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04851
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03597
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,60.38
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,61.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,56.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,56.38
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,71.5
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.81
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9321
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90829
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93268
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (Min),A,26.38
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (Max),A,26.5
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.5
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.38
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99127
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98688
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99631
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Current (Min),A,32.62
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.75
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.07
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.81
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94864
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96735
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97803
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.56
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.69
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-108.37
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15099
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09679
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00926
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.09
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,49.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,49.62
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,49.88
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,85.88
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,86.12
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.19
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.44
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.31
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88116
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85354
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8685
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,12.19
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,11.06
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97382
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98035
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99582
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Current (Max),A,31.25
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-24.75
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.87503
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98093
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98053
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,3.62
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.62
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.19
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05388
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.2206
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04079
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,65.75
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,66.25
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.69
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87308
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95331
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9527
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98706
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94925
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98392
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
