Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,11.25
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.63
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9642
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99149
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98593
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.31
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,38.25
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08873
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20021
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02513
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.2
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,52.88
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,53.88
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,54.12
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,72.62
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,72.75
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.69
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.44
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.75
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88476
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95346
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9397
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (Min),A,34.75
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99576
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98441
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98199
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-19.56
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99237
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89615
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97781
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.38
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-168.06
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,38.44
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13527
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.06062
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0529
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,62.62
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,50.25
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,50.38
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,67.75
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,67.88
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.88
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.12
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.88
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86764
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85864
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85922
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (Min),A,10.25
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.25
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-17.31
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99658
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99127
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.84924
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Current (Min),A,28.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-31.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92337
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.81662
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98877
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,87.81
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10951
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07649
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02892
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.86
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,54.12
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,56.88
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,47.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,48.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,48.5
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.38
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.56
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.94
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92633
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83746
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96686
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (Min),A,43.88
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.94
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-27.19
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99283
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99612
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.78421
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Current (Min),A,40.38
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Current (Max),A,40.75
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,40.5
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.38
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97073
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95142
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97736
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,35.81
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-75.56
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,65.44
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07265
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.0179
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11275
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.06
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.47
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,63.88
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,70.12
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,67.38
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,67.75
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,66.25
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.38
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
