Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85724
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96014
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94763
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,17.81
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,12.63
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,0.81
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94311
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96738
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90152
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-24.69
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97424
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.86633
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99396
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.06
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-103.25
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-99.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05336
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.04198
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0081
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.91
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.89
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,46.62
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,47.12
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,63.75
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,63.88
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.75
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.13
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94061
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93225
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97528
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (Min),A,32.62
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (Max),A,34.12
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (Min),A,59.25
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (Max),A,59.38
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.38
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.19
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-23.06
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99539
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99338
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.83352
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97586
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9624
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99451
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.75
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,143.19
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.56
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.209
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01326
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15257
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.89
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.94
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,65.25
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,67.25
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,54.12
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,54.38
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.25
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,89.75
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,90.12
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93704
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93634
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.99216
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.38
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (Min),A,91.75
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (Max),A,91.75
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,91.75
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,19.75
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,3.62
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-0.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92898
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99619
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98889
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-32.31
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.5
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99023
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.79437
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99432
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,34.06
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.5
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-131.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09496
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01692
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03224
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,53.62
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,55.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,71.12
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,132.88
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,133.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.88
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85492
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98691
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98822
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (Max),A,28.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (Min),A,75.25
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (Max),A,75.38
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.25
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,18.31
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,9.56
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,3.56
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93698
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9791
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98968
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-29.75
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97769
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82184
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99442
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-84.94
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,111.25
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06981
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11543
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0266
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
