Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.28
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,62.38
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,115.12
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,115.38
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.37
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.94
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82031
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99219
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93201
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,34.44
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,14.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,7.25
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.82025
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96347
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98465
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-28.5
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98343
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.83603
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99387
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,31.87
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.63
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.81
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05345
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.06377
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03456
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.56
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,66.62
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,73.38
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,73.38
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.68
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91312
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9859
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97263
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (Min),A,49.88
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (Max),A,56.38
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.62
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,12.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97244
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9769
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97891
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-25.88
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99622
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.85119
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97009
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,65.31
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,159.31
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,32.31
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1447
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.08708
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08672
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.56
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.69
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,59.38
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,59.75
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,48.38
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,83.5
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,89.88
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.06
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79144
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99042
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97412
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (Min),A,46.75
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (Max),A,47.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.88
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,21.62
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,24.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,14.13
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,2.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92847
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90948
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96579
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-26.69
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99438
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.82339
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97009
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,10.25
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-15.81
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-92.18
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.69
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09233
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10384
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0063
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.42
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.77
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.81
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,53.25
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,53.88
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.62
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,59.5
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,59.88
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,88.75
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.81
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8024
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99628
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93564
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (Min),A,44.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (Min),A,32.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.5
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99142
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99371
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98846
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
