Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-22.31
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9819
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.84396
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98846
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,168.44
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-57.37
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,130.81
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.08565
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.05498
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00304
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.11
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.02
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,75.25
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,80.62
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,81.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.94
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91394
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98639
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97946
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (Min),A,52.12
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.25
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.25
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9975
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97467
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98636
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Current (Max),A,28.62
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.5
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.81
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98758
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9519
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9895
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-145.56
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,69.56
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,25.5
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05232
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08223
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06874
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.55
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.8
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.34
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,63.12
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,63.62
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,52.62
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.75
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,90.5
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.88
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.5
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90927
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97082
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9353
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.19
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98282
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97351
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94342
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-21.94
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9953
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.89114
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97348
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-92.88
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-53.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08891
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.03017
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08217
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.83
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,50.12
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,50.12
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,59.75
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,60.12
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.88
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.38
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90912
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94348
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95776
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (Max),A,26.5
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (Min),A,43.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,9.5
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97076
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93182
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94491
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98721
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.983
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97043
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-63.07
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,66.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04826
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.33352
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06856
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,43.62
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,43.88
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.75
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,49.62
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,50.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,72.38
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94681
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91376
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96286
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
