Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (Min),A,45.75
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.75
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.88
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.5
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99414
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92456
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94931
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.19
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.63
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93231
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95291
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97153
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,3.5
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-56.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-133.81
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-41.81
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09587
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03536
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04607
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.14
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,55.75
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,55.75
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,72.25
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.25
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94199
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91476
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97678
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (Min),A,58.5
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (Max),A,58.75
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.62
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.44
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.31
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-15.69
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98865
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98398
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.93756
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99579
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97263
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97375
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,68.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.38
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,87.31
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08449
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18401
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07613
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,57.62
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,57.75
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,51.62
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,84.12
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,84.25
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.5
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.94
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93863
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90518
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93893
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (Min),A,31.62
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (Max),A,31.62
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (Max),A,37.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.88
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,8.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96204
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99399
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99298
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Current (Min),A,28.38
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,15.13
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.38
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,3.12
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96164
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98062
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99469
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-21.38
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-142.12
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,9.87
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13973
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04768
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11315
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,57.12
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,57.25
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.12
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,96.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,96.25
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.12
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97201
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92801
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97983
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (Min),A,47.62
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (Max),A,47.75
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.75
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (Min),A,58.12
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (Max),A,58.25
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.12
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.62
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98956
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98395
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9967
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Current (Max),A,60.88
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,46.88
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97107
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97986
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98715
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,52.94
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-125.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,103.37
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02815
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24642
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.06374
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
