Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.02
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.27
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,74.12
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,74.38
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,49.25
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,141.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97513
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98828
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94617
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (Min),A,49.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (Max),A,49.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (Min),A,38.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (Max),A,38.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,4.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-21.75
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98288
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.89355
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99564
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.37
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98972
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.92026
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95941
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-85.75
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,159.94
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.22634
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00941
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04979
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.77
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,80.75
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,80.25
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,80.38
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.06
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90704
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92624
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95514
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (Max),A,26.5
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (Min),A,38.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (Max),A,38.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.5
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-21.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99387
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.89447
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99335
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99033
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98517
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99271
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,18.69
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.25
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,132.13
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11489
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20681
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02831
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.05
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,63.25
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,48.88
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,86.12
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,86.38
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.44
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91138
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98883
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95846
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (Min),A,26.75
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (Min),A,40.62
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (Max),A,40.75
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.62
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.44
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99634
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95557
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98834
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.25
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.81
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99634
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.91638
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96469
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,46.56
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,85.06
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,27.32
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00459
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02028
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09236
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,233.59
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,233.62
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.61
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,235.11
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,235.16
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,232.86
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,232.91
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,76.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,80.62
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,48.62
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.38
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,72.38
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,72.38
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.62
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97781
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92551
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94022
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (Min),A,48.88
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,5.12
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98956
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95865
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9939
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99457
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95572
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9924
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
