Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-43.19
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.88
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,21.56
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05904
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07073
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1133
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,84.75
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,85.12
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,85.38
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.56
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9798
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93469
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96439
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (Min),A,50.38
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (Max),A,50.38
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.38
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (Min),A,44.75
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (Max),A,45.12
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.88
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99939
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95837
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98856
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Current (Min),A,63.25
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,63.25
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.19
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93701
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98767
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98886
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,3.12
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,3.25
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.25
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,40.94
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-17.44
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,36.75
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15001
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12221
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02843
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.23
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,116.38
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,49.25
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,49.38
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,88.88
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,89.25
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.81
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98526
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93713
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80276
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (Min),A,53.25
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (Max),A,53.25
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.25
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.62
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.44
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99796
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93341
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99246
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Current (Min),A,54.88
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Current (Max),A,55.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,54.88
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99786
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98227
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99118
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-107.81
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.94
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.88
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06069
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07155
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09075
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,236.44
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.5
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.84
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.88
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,124.88
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,125.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,40.5
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,40.75
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,68.62
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.31
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97989
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92953
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9046
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.62
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.69
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9989
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9939
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9939
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98959
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97012
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99564
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,63.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-62.81
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-67.56
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17034
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05953
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02867
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.14
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.31
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.44
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.61
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Min),A,88.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (Max),A,88.38
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Min),A,88.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (Max),A,88.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.69
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.19
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96078
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89447
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90863
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.88
