Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99722
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9274
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99808
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Current (Min),A,38.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Current (Max),A,38.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99417
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96991
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99368
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.94
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-167.75
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,63.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0884
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00447
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04537
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.67
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.64
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Min),A,75.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (Max),A,75.25
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Min),A,92.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (Max),A,92.25
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.69
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95819
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9389
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84137
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-16.07
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,0.81
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9975
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91806
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99448
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99249
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97751
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99243
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,62.75
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.81
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,76.62
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04817
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15557
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00728
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.33
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Min),A,67.62
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (Max),A,67.75
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Min),A,76.25
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (Max),A,82.12
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.56
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.06
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.31
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9104
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89111
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84524
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-20.06
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99689
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91394
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98703
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99753
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97882
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99155
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,139.19
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.5
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,25.56
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03658
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14073
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10283
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.06
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Min),A,68.62
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (Max),A,68.75
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Min),A,62.88
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (Max),A,63.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.31
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.12
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72305
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8464
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78207
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-21.94
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9986
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90585
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99774
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97092
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98999
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,48.94
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.81
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,134.63
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10063
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13387
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09047
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.75
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
