Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (Max),A,51.88
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.88
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Min),A,65.25
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (Max),A,65.25
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.87
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.69
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80566
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97449
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82058
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (Min),A,20.62
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99771
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93643
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99133
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.69
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93194
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96796
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99005
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,32.81
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.06
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01485
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14986
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01064
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.42
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,42.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,42.5
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,43.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,65.25
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,65.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.38
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.94
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.69
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.65655
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96484
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73956
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99695
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95059
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99274
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99878
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97696
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9949
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.31
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-90.62
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,173.75
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11495
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07439
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01747
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,49.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,71.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,71.62
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.31
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.19
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.06
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69238
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.71984
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81097
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99869
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91049
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99469
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.81
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9985
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97394
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99002
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.13
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-123.88
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,76.5
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14263
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01405
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0168
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,51.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,51.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,64.88
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,65.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.88
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.19
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.93
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72888
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85446
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81891
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-23.06
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99799
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.87698
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98801
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97134
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96942
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98941
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
