Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,21.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-40.07
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-169.69
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04527
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01332
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03542
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,38.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,60.12
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.5
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.5
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78244
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75225
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94565
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-22.31
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99496
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.8873
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99603
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Current (Min),A,30.75
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99942
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97449
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99283
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-138.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.19
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,97.12
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0294
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04558
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00191
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.56
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,51.88
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,52.12
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,91.62
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,91.88
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.25
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.87
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.56
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74121
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80612
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93292
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (Max),A,33.62
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99866
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96384
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99423
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Current (Min),A,39.75
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,39.75
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99936
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97671
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99057
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,62.19
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-13.87
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04759
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00114
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05809
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,66.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,66.12
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,83.75
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,84.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.56
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.75
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.19
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71624
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76172
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82782
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99789
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93548
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97687
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98868
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99124
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.12
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.5
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-114.75
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0107
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16677
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02205
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,38.75
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.62
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,67.25
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.44
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.87
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76361
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77322
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94647
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99597
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90576
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98477
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
