Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Current (Min),A,26.38
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Current (Max),A,26.5
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99921
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9693
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99118
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,13.31
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-60.25
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,144.75
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11257
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13466
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01363
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,52.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,77.5
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,77.62
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.31
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-38.63
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.69
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75042
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.74444
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92264
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99802
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93442
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99274
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.44
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99622
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96854
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98993
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,34.37
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.06
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.37
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11287
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08556
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07851
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,50.25
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,50.38
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,70.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,70.38
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.69
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.5
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.78488
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.74423
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80102
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99832
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9483
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99487
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9982
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98126
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99289
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-85.87
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,108.63
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02525
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00249
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06957
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.97
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.08
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,58.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,60.62
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,66.75
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,66.88
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.44
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.81
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.13
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68078
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80905
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81375
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99887
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95612
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9873
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Current (Min),A,33.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Current (Max),A,33.75
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99847
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97772
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98715
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-32.75
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,41.31
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,55.63
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.17443
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06313
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11724
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,59.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,61.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,61.25
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.12
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
