Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.44
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.81
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.94
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83047
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.863
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77658
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99899
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96646
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9953
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Current (Max),A,33.75
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99695
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97662
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99109
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-134.56
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-121.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,12.25
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12071
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00465
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0529
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,60.88
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,72.12
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,72.25
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.06
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.13
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.94
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76928
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81863
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76214
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.5
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99924
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97089
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99719
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Current (Min),A,37.25
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99786
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97946
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-81.87
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,45.38
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01204
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11864
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02525
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,58.75
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,59.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,79.12
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,79.38
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.87
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.87
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7406
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81772
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86496
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99875
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96448
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99673
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-18.94
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92676
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99008
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98981
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-55.93
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07756
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06865
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.26412
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,48.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,40.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,40.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,77.25
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,77.5
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.38
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.88
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.25
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71063
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83188
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86499
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99704
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96472
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98798
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.56
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99847
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97443
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99216
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,13.31
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,47.75
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09407
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12291
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07137
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
