Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.23
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,56.75
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,56.88
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.88
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.75
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,63.12
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.25
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.06
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.44
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73184
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.78515
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87375
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.69
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9989
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97357
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99472
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Current (Min),A,47.5
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Current (Max),A,47.5
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,47.5
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99896
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97644
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99072
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,119.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,18.12
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,54.75
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07887
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1566
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10085
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.36
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,72.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,73.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,68.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,68.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.37
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.87
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.69
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72784
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77453
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83954
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99823
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95315
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98837
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,30.31
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.85776
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99393
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99673
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-116.06
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-154.25
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.20494
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.05852
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0056
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,64.62
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.06
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.62
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.94
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71218
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84884
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80438
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99753
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95514
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99173
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Current (Max),A,33.62
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99805
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97082
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99179
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-38.31
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-160.25
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-40.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08824
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.09596
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04884
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.94
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,57.5
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.38
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,30.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,66.12
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,66.38
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.69
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.75
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.93
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69247
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76159
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81506
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-19.19
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99683
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90008
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99515
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.62
