Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98624
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94751
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95718
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-46.44
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-57.5
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,167.25
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11742
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15077
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.08305
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,48.88
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.25
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,57.12
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,57.25
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.56
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.63754
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.78695
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77218
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99783
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91528
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99582
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Current (Min),A,33.62
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Current (Max),A,33.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.62
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.88
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.31
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92938
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9776
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95834
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.88
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10134
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07488
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05171
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,46.38
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,51.38
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,57.38
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,66.38
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.37
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.93
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72049
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79043
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.7847
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99771
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94534
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99384
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.87
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99808
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96512
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95712
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.25
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.62
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-41.19
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04002
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10039
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00774
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,57.62
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,54.12
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,54.25
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.25
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.5
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.5
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75341
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76785
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.69052
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99762
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9516
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99438
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.37
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99756
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95435
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95789
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-123.5
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,69.88
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,72.19
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05168
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03206
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09767
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,54.88
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,54.88
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,49.75
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,50.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.56
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-36.25
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.06
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77304
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77032
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78122
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
