Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.38
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99744
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9725
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98831
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-16.19
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9993
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.94687
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9874
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-51.75
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,86.87
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05336
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06227
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10338
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,65.62
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,65.75
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,58.25
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,58.38
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.12
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.81
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.81
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88299
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81479
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89566
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99777
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96628
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99176
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.81
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99438
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95212
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95883
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,31.37
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-110.44
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,63.69
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08275
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07588
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03911
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.84
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,62.25
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,60.38
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.13
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.56
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.75
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74228
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.7846
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80313
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99817
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95724
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99637
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.38
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.63
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99759
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95877
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98621
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,134.37
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,9.06
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,101.56
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03389
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07012
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02052
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.62
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Min),A,54.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (Max),A,54.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.25
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Min),A,26.38
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (Max),A,26.5
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Min),A,73.75
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (Max),A,73.88
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.75
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.69
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.06
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88806
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77804
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86154
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99725
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95654
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99472
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Current (Max),A,33.62
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Current (Min),A,29.88
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Current (Max),A,30.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99841
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9812
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95447
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.81
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-27.82
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.31
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07948
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05525
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.20162
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
