Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (Max),A,64.25
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Min),A,61.25
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (Max),A,61.25
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.62
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-40.5
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90338
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.72103
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83331
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99741
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96796
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99603
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99915
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95636
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96356
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,51.56
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-84.13
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,132.19
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03026
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.01381
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09853
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.58
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (Max),A,69.12
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Min),A,65.62
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (Max),A,65.75
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.5
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.06
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.19
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8934
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82235
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78997
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99496
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96402
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98727
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99835
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96484
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-20.88
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.38
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09883
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.06133
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13927
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (Max),A,68.12
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Min),A,58.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (Max),A,58.25
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.56
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.5
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.75
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88696
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87536
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80893
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.75
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99506
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97067
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9924
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.25
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.37
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99951
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96774
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97034
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-160.81
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-163.44
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.69
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07707
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02486
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07988
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.42
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Min),A,70.88
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (Max),A,71.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Min),A,52.88
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.56
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.19
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90008
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93747
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.78216
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.06
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.31
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99521
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97269
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98962
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.56
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99194
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96463
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96167
