Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,2.75
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,47.19
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-79.69
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,66.19
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04744
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00172
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09783
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.8
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,61.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,66.25
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.12
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,33.62
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,49.5
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.12
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.63
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88248
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87539
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93268
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (Min),A,32.62
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.996
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96658
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99216
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95163
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97537
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95929
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.25
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.62
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.25
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.07
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.81
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18862
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19283
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13884
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.19
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,61.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.38
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,67.88
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.44
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.62
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.06
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77359
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88458
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93341
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.25
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99261
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96332
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99432
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Current (Min),A,34.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Current (Max),A,34.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Current (Max),A,27.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99808
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9606
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95529
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.25
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,179.56
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,173.56
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04656
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07189
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01085
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.33
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,61.12
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.62
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,70.62
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,70.88
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.75
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.19
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75207
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85754
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81903
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,9.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93606
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95831
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99564
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Current (Min),A,31.62
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Current (Max),A,31.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.13
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98633
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95175
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98624
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,15.25
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-78.37
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-128.13
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1126
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08754
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06819
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,31.25
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,28.88
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,73.75
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,73.88
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.75
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.37
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88034
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76931
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84454
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.38
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (Max),A,23.25
