Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-19.69
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.31
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.86514
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9938
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99738
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Current (Min),A,38.5
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Current (Max),A,38.88
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.62
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.12
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99939
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96045
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97321
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-119.75
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-105.69
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.31
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05611
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00798
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.98
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,42.75
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,36.25
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,36.25
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,74.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,74.12
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.56
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.56
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77871
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97577
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84692
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-20.88
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.38
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.86963
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99567
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99689
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99246
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9516
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95401
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.81
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-119.94
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-59.37
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08299
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.01723
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15666
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,48.62
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,66.5
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,66.62
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.37
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.06
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.75
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7955
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75171
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85348
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93201
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96881
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98962
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99573
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9856
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.987
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,51.12
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,95.88
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07799
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03661
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00465
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,34.5
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,39.62
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,65.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,65.25
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.12
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83255
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92898
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89627
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-18.44
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.87713
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97162
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99298
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99631
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99081
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98935
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.13
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,57.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14968
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25286
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05492
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.45
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.47
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
