Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Min),A,51.38
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (Max),A,51.5
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.38
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (Max),A,82.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.88
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.44
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.5
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79666
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92413
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96472
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (Min),A,42.5
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (Max),A,42.62
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.62
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98264
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9711
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98813
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.5
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97281
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98846
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98956
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,40.25
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-56.69
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05092
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08602
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13472
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.91
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (Max),A,39.25
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Min),A,50.25
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (Max),A,50.38
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Min),A,87.38
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (Max),A,87.5
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.38
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.06
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79794
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98776
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94934
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (Min),A,30.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.85647
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97525
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9873
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.69
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86935
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98642
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99011
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-55.75
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.12
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-149.62
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10274
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25188
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00365
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Min),A,66.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (Max),A,66.75
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (Max),A,80.25
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.06
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.25
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86883
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97888
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8501
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94079
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97092
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9863
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99594
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98782
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99277
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,14.75
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.06
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-114.31
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.24871
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09798
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11476
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.48
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.61
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Min),A,44.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (Max),A,69.25
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Min),A,66.88
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (Max),A,67.12
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.25
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.94
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79492
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93365
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96011
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (Max),A,38.75
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.62
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97491
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95901
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98682
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Current (Max),A,14.12
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.5
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.80667
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98962
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98965
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
