Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-149.12
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-50.12
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,20.44
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07823
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11861
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00206
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.8
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Min),A,58.5
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (Max),A,58.75
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (Max),A,83.5
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.38
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.69
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.56
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77093
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.76391
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96384
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (Min),A,38.38
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (Max),A,38.38
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.38
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97665
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97534
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97583
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,13.62
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99518
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98502
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98953
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.07
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,118.56
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08367
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20885
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07311
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Min),A,39.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (Max),A,39.38
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (Max),A,46.25
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Min),A,77.75
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (Max),A,78.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T23:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.63
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-37.75
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75149
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.73654
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87735
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-31.44
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9324
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98264
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.78894
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9949
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98343
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98981
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-134.13
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14202
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22542
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04671
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Min),A,32.75
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.88
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Min),A,47.12
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (Max),A,47.75
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (Max),A,55.38
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.25
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.69
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.12
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.12
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77029
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88876
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89325
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-30.37
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98236
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97317
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.7803
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99799
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98972
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-63.63
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.31
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,30.5
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03832
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20769
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11305
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (Max),A,46.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (Max),A,57.25
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (Max),A,56.88
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.37
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.5
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80148
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89392
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90613
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-24.19
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93317
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97842
