Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.86361
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99741
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98776
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99469
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.38
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,75.56
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.56
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-55.87
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11174
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19936
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09996
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Min),A,40.38
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (Max),A,40.5
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Min),A,55.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (Max),A,55.5
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Min),A,67.25
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-34.5
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.25
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77755
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8949
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96695
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (Min),A,42.38
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (Max),A,42.5
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,1.19
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.88
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98822
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98666
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.85098
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Current (Min),A,6.88
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,25.88
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.90054
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99698
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99677
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.12
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.88
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,38.75
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-22.75
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-59.13
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14943
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28777
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01289
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.61
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Min),A,43.75
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Min),A,67.5
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (Max),A,68.12
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Min),A,76.12
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (Max),A,76.38
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.94
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8154
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85327
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94488
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.25
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97995
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97726
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.91275
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97015
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99039
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99008
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (Min),A,40.38
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.62
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-39.19
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-77.31
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06154
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14711
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04363
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Min),A,42.62
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Min),A,62.75
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (Max),A,63.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.88
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Min),A,69.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (Max),A,69.38
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.12
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.32
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.25
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85104
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82049
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95206
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96167
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99237
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9089
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Current (Min),A,8.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99686
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99063
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99005
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.5
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,21.81
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.44
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.94
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15154
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1743
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02989
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.3
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.44
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Min),A,46.62
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (Max),A,46.88
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Min),A,66.62
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (Max),A,67.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Min),A,71.5
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (Max),A,71.5
