Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T22:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.12
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.56
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85415
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96814
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91385
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98978
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96551
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.91601
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-16.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92343
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99127
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99149
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (Min),A,2.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (Max),A,2.38
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.88
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.88
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-157.75
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.38
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.31
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.05589
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25258
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07848
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.61
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Min),A,46.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (Max),A,46.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.25
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Min),A,69.88
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (Max),A,70.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.44
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.38
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87448
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96771
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89346
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.75
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.69
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99637
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98056
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90329
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Current (Min),A,32.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99145
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99048
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99185
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.25
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,101.12
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-54.19
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-67.81
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14519
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20809
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03529
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Min),A,63.25
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Min),A,67.12
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (Max),A,70.25
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Min),A,66.5
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (Max),A,66.75
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84701
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90356
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90945
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99539
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97037
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98474
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.38
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99893
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99203
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99152
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (Min),A,42.5
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.62
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,126.75
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.37
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,15.87
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02736
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.28258
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09514
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.14
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.97
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Min),A,69.75
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Min),A,66.75
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (Max),A,67.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Min),A,82.12
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (Max),A,82.38
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9715
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91171
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93307
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (Min),A,36.75
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.25
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9928
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97174
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.91232
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99145
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9877
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98944
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,2.19
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,22.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,134.87
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.21132
