Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16866
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08385
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Min),A,72.75
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (Max),A,79.75
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Min),A,59.5
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (Max),A,59.75
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (Max),A,71.12
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95923
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92105
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9396
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (Min),A,39.5
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (Max),A,39.88
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.62
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (Max),A,37.88
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.88
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.25
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99237
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99203
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94147
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99243
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99387
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9888
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (Min),A,44.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (Max),A,44.38
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.56
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0905
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.33886
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08995
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (Max),A,77.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.75
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (Max),A,78.25
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Min),A,73.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (Max),A,73.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.12
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98474
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96976
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9534
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (Min),A,56.38
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (Max),A,56.62
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (Min),A,45.75
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.75
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.19
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-16.5
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99109
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99319
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92184
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9827
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98907
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99384
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (Min),A,35.25
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,67.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.88
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,59.13
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08394
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08919
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0128
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Min),A,86.75
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (Max),A,87.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.88
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Min),A,81.25
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (Max),A,81.5
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Min),A,90.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (Max),A,90.12
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T21:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97101
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.979
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93436
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (Min),A,43.88
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.88
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (Max),A,39.38
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.25
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99545
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9733
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99203
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.5
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Current (Max),A,30.88
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99786
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99249
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98911
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (Min),A,42.5
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (Max),A,44.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-49.56
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-107.56
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18468
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21727
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03615
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Min),A,96.88
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (Max),A,97.12
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Min),A,80.75
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (Max),A,82.5
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Min),A,96.38
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (Max),A,96.5
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.44
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94711
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89117
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95373
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (Min),A,41.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (Max),A,41.38
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.25
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (Min),A,44.25
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (Max),A,44.38
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.75
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97833
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98804
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.62
