Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99234
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98801
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98795
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,57.56
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,44.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14717
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10149
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05757
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.47
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Min),A,67.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Min),A,91.38
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (Max),A,91.5
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97861
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95514
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94281
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (Min),A,67.12
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.25
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (Min),A,44.38
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (Max),A,44.5
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.38
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97638
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97147
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99869
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Current (Min),A,13.75
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Current (Max),A,13.88
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Current (Min),A,67.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Current (Max),A,67.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,67.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99289
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99576
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95624
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (Min),A,62.38
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (Max),A,62.5
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.38
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,40.13
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.20296
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.37969
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15538
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.73
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Min),A,90.62
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (Max),A,90.75
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Min),A,94.62
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (Max),A,94.88
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.75
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Min),A,124.75
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (Max),A,124.88
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.81
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96445
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87768
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98514
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (Min),A,54.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (Max),A,55.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.38
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (Min),A,80.88
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (Max),A,81.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.19
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98886
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97089
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99142
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98889
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99689
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97244
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (Min),A,61.5
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (Max),A,61.88
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.75
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,38.25
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-25.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-138.75
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06307
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.41997
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16625
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Min),A,83.88
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (Max),A,84.62
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (Max),A,85.12
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Min),A,118.62
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (Max),A,118.75
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91644
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97562
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95361
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (Min),A,30.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (Max),A,30.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (Min),A,47.25
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (Max),A,47.25
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.25
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.62
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99011
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98178
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98865
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98291
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99564
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.965
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.88
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (Min),A,57.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (Max),A,57.38
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.12
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,68.68
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.44
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.13
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07051
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3377
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17031
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.86
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Min),A,105.75
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (Max),A,106.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Min),A,85.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (Max),A,85.12
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.94
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94382
