Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98447
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9686
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (Min),A,40.62
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (Max),A,40.88
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.75
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (Min),A,61.12
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (Max),A,61.12
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.12
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.5
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97021
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96603
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98669
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9993
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.995
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98715
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (Min),A,54.38
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (Max),A,54.5
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.38
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,30.63
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.06
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-35.37
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13774
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.39596
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14098
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Min),A,84.88
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (Max),A,85.12
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Min),A,95.38
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (Max),A,96.75
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Min),A,108.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (Max),A,108.12
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T20:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.94
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96677
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98364
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95554
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (Max),A,43.25
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (Min),A,46.88
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (Max),A,47.12
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.31
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98755
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98758
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99576
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.62
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,8.5
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9881
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99753
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98718
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (Min),A,51.5
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (Max),A,51.62
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.62
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.31
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19081
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.30959
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1248
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Min),A,72.38
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (Max),A,72.62
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Min),A,101.75
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (Max),A,102.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Min),A,102.12
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (Max),A,102.38
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.25
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98611
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93057
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96316
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (Min),A,74.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (Max),A,74.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.25
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (Min),A,54.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (Max),A,54.75
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.25
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.56
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99072
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95483
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99289
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Current (Max),A,20.5
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Current (Min),A,29.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99872
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99026
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98581
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.25
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,29.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15978
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15401
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04088
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Min),A,109.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (Max),A,110.25
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Min),A,61.62
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (Max),A,67.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Min),A,108.75
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (Max),A,108.88
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97565
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93909
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96722
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (Min),A,59.5
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (Max),A,59.62
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (Min),A,67.5
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (Max),A,67.75
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.62
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.75
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99683
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95697
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.995
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99954
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99106
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98645
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (Min),A,35.88
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (Max),A,35.88
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.88
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,46.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-53.94
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.30504
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1617
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09825
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
