Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Min),A,118.62
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (Max),A,118.75
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Min),A,64.62
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (Max),A,64.88
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.75
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (Max),A,122.12
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97983
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9407
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96323
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (Min),A,67.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (Max),A,67.25
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.12
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (Min),A,60.5
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (Max),A,60.75
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.62
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98602
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94699
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98968
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.25
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.75
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99915
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96393
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9689
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,107.81
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-125.06
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-83.06
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03017
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.01683
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09108
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Min),A,92.75
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (Max),A,99.88
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Min),A,53.5
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Min),A,96.25
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (Max),A,96.5
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.31
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9866
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91937
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97427
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (Min),A,81.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (Max),A,81.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (Min),A,70.5
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (Max),A,70.88
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.62
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.31
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99033
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97436
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99533
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Current (Min),A,32.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Current (Max),A,34.62
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,32.75
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,4.69
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9906
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98273
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98453
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.5
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-100.31
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15941
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10802
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00136
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Min),A,106.25
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (Max),A,106.38
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Min),A,54.88
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (Max),A,55.12
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Min),A,125.88
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (Max),A,128.38
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.19
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9559
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93643
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88589
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (Min),A,47.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (Max),A,47.25
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (Max),A,31.38
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.19
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-19.5
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99387
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92871
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99316
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Current (Max),A,35.62
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.31
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99753
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98071
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98459
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,53.88
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10127
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12258
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03749
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (Max),A,88.12
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Min),A,57.75
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (Max),A,58.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.88
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (Max),A,88.62
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T19:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9809
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91409
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90954
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (Min),A,69.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (Max),A,69.5
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.38
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.38
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.56
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-18.12
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99277
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93744
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9935
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Current (Max),A,37.75
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Current (Min),A,18.12
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
