Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99927
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99136
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98877
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.12
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.12
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-107.31
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-121.12
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.19
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13036
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16237
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07451
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.28
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Min),A,116.38
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (Max),A,121.88
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.75
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (Max),A,91.75
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.25
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T18:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.19
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97104
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93356
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95059
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (Min),A,50.25
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (Max),A,50.5
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.38
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (Min),A,41.75
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (Max),A,41.88
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.88
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.75
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-17.31
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99774
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97476
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.94726
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Current (Min),A,44.88
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,45.88
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,3.75
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99588
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99057
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99438
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.12
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (Max),A,43.25
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.25
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.5
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-48.75
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-27.69
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09822
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11519
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12325
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.41
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Min),A,104.75
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (Max),A,108.25
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Min),A,76.38
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Min),A,100.62
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (Max),A,100.75
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T18:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.31
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97525
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93671
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92685
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (Min),A,57.88
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (Max),A,58.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.88
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.88
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-27.38
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99841
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96957
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.86371
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Current (Min),A,44.12
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Current (Min),A,9.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,8.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98257
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96832
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99554
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (Min),A,18.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (Min),A,52.88
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (Max),A,53.12
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.25
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-63.63
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-57.81
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10072
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.06261
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.00664
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Min),A,105.62
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (Max),A,105.62
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Min),A,94.38
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T18:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98239
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96652
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93417
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (Min),A,69.5
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (Max),A,69.75
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.62
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (Max),A,37.88
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.75
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.5
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99805
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96979
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99356
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Current (Min),A,57.25
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Current (Max),A,57.38
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,57.38
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.56
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99768
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97589
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99075
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.12
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.31
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,54.5
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,36.81
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13191
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1252
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03093
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.48
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.98
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Min),A,135.12
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (Max),A,135.38
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.25
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (Max),A,75.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Min),A,88.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (Max),A,88.25
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T18:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97342
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95148
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9772
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (Min),A,60.0
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (Max),A,60.25
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.12
601648,Station Road Narberth,2024-01-24T18:10:00.000+00:00,feeder,,L2 Current (Min),A,16.0
