Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Min),A,166.38
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (Max),A,174.75
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.75
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (Max),A,56.5
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Min),A,117.25
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (Max),A,124.25
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.25
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T17:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98465
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97977
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96814
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (Min),A,73.5
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (Max),A,73.5
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.5
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (Min),A,46.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.25
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99884
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98785
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99298
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Current (Min),A,71.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Current (Max),A,71.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.63
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99017
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9816
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9931
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-22.62
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-40.25
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,58.5
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.25023
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11351
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04817
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.8
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.89
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.66
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.8
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Min),A,158.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (Max),A,160.5
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (Max),A,83.88
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Min),A,100.38
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (Max),A,108.38
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T17:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.99115
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97818
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96231
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (Min),A,89.38
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (Max),A,90.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.62
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (Max),A,45.5
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.38
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.38
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,6.25
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99847
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95471
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96472
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Current (Min),A,62.25
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Current (Max),A,77.25
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,69.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-15.5
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94653
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98248
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99667
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (Min),A,54.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (Max),A,54.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,45.25
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-80.93
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.56
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09822
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10124
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08565
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.72
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.78
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.23
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.3
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Min),A,157.25
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (Max),A,173.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Min),A,65.25
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (Max),A,65.62
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Min),A,108.5
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (Max),A,108.62
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T17:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.75
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98157
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95724
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96164
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (Min),A,66.25
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (Max),A,66.25
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.25
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.25
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.44
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,10.37
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99924
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96735
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96521
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Current (Min),A,65.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Current (Max),A,65.12
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,65.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.56
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98654
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95706
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9942
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (Min),A,49.25
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (Max),A,49.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,12.37
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.63
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,59.75
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09972
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.00731
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07161
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.98
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.34
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.44
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Min),A,143.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (Max),A,143.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.38
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Min),A,48.88
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (Max),A,106.12
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T17:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98434
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98947
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98267
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (Min),A,70.62
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (Max),A,71.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.75
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (Min),A,59.25
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (Max),A,59.38
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.25
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.5
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.19
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,2.62
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99518
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98923
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99442
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9682
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98047
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9895
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (Max),A,9.38
