Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (Max),A,28.5
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,109.56
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,99.88
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.06047
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14351
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14702
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.47
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.52
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.47
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,234.83
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Min),A,100.38
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.38
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Min),A,69.5
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (Max),A,69.75
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Min),A,115.12
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T17:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95996
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99429
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98816
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (Max),A,39.25
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (Min),A,79.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (Max),A,79.25
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.25
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.5
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,1.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99652
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99286
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99765
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98767
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97354
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98926
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (Max),A,13.62
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,49.38
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-64.13
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-58.87
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12755
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09773
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0627
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.02
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.03
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.06
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.98
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.02
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Min),A,80.25
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (Max),A,80.5
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.38
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Min),A,85.62
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (Max),A,85.88
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Min),A,141.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (Max),A,141.12
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97629
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99646
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96527
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (Min),A,56.5
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (Max),A,56.5
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (Min),A,49.88
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (Max),A,50.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.88
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (Min),A,52.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.12
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.06
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,3.88
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97174
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96045
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9917
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Current (Max),A,36.5
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.37
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9899
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96905
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99176
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,70.56
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,132.75
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.12
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10332
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05772
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04677
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,236.69
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,236.83
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.84
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,234.94
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,235.08
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (Max),A,90.75
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Min),A,82.62
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (Max),A,84.25
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Min),A,114.88
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (Max),A,115.88
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.25
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93381
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91125
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95209
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (Max),A,31.5
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.38
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (Min),A,42.5
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (Max),A,42.75
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.62
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,2.56
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97818
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99265
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99393
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Current (Max),A,23.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-26.69
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88168
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9642
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99008
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,81.25
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.31
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-36.69
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07875
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12883
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06096
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.42
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.48
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.64
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,235.86
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (Max),A,48.5
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.38
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Min),A,54.88
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (Max),A,55.25
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.12
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Min),A,91.62
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (Max),A,91.75
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.19
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97464
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83432
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96136
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (Min),A,56.38
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (Max),A,56.62
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (Min),A,46.75
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (Max),A,47.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.88
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.75
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
