Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99326
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9473
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9494
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Current (Max),A,28.5
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98801
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96017
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99814
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (Min),A,65.5
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (Max),A,65.75
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.62
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-120.75
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.88
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09969
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.04506
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02806
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.19
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.19
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.69
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.73
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (Max),A,101.38
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Min),A,38.75
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (Max),A,39.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (Max),A,121.5
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.06
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95709
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96728
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97269
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (Max),A,37.62
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (Min),A,53.12
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (Max),A,53.12
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.12
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,11.37
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-22.19
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97256
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95825
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.87314
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.75
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97095
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9906
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (Max),A,10.12
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (Min),A,40.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (Max),A,40.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,53.81
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,36.5
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10784
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.29427
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.18453
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.56
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.62
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.84
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.75
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.81
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.38
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (Max),A,65.62
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (Max),A,71.12
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Min),A,95.88
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (Max),A,96.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.31
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.87
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94961
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.73504
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97134
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (Max),A,38.12
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (Min),A,51.25
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (Max),A,51.25
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.25
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,2.19
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-21.94
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98889
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96374
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.8808
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.991
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96109
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99399
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,38.56
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-124.94
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,8.56
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01595
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.00743
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1155
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.8
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.83
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.45
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.48
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (Max),A,72.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Min),A,38.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (Max),A,38.12
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Min),A,95.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (Max),A,95.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T16:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.31
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.87
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91281
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.78842
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95004
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (Min),A,41.25
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (Max),A,41.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.38
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99481
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97067
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.95575
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98257
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96646
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99652
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (Min),A,45.25
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (Max),A,45.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.38
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,62.94
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-86.75
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13942
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05553
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0013
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.53
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.91
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.98
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Min),A,62.12
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (Max),A,62.38
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
