Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Min),A,38.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (Max),A,38.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (Max),A,95.62
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.06
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-34.56
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90237
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.74932
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94977
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (Min),A,39.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95697
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97494
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96817
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Current (Min),A,10.25
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.38
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98291
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96243
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99429
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,60.56
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-120.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,26.88
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0981
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.03862
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11147
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.14
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (Max),A,47.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Min),A,38.12
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (Max),A,38.12
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Min),A,91.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (Max),A,91.88
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.13
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.63
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.79696
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.72433
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89264
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-20.62
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97543
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96924
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.92282
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Current (Min),A,10.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98508
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98541
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98935
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.12
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.87
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,16.44
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,17.94
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.01482
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12688
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1046
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.52
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.61
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.41
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Min),A,41.12
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (Max),A,41.25
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Min),A,47.25
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (Max),A,47.5
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.38
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Min),A,65.5
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (Max),A,66.5
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.12
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.44
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90619
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97488
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96258
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (Min),A,18.38
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (Max),A,18.38
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.12
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.19
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98972
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97446
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97613
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Current (Min),A,12.62
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98911
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98798
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99045
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (Min),A,37.75
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (Max),A,37.75
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.75
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-66.12
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,40.87
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09975
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23412
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0725
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.97
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Min),A,52.62
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.88
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Min),A,68.5
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (Max),A,68.62
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Min),A,90.88
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (Max),A,90.88
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.81
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93704
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.74621
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95889
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (Min),A,40.75
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (Max),A,41.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.88
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-9.25
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.62
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97647
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95987
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99118
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Current (Min),A,26.38
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.56
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96115
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96826
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99344
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-120.81
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
