Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,60.13
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08595
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04387
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0815
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.3
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.47
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (Max),A,45.75
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Min),A,38.38
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (Max),A,39.38
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Min),A,97.25
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (Max),A,97.38
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.56
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.87
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96704
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92966
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93548
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (Min),A,44.5
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (Min),A,34.75
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,10.25
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-26.75
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97897
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91678
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.80175
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.37
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.13
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.25
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95654
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95636
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99173
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (Max),A,30.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-53.75
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-87.31
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.69
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.02364
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01308
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12013
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.69
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.23
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (Max),A,65.5
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Min),A,42.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (Max),A,42.25
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.12
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Min),A,68.5
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (Max),A,68.75
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.62
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T15:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95087
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98221
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94638
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.38
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (Min),A,40.12
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (Max),A,40.25
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.75
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98709
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96378
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99692
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Current (Min),A,38.5
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.62
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.87
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97357
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95416
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99084
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (Max),A,19.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.06
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.25
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,29.19
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04887
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.31954
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.22261
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (Max),A,67.75
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.88
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Min),A,56.12
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (Max),A,56.25
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.25
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Min),A,105.75
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (Max),A,105.88
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88043
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97696
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96155
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-18.44
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-31.81
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97855
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92624
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.79568
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Current (Max),A,11.12
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98688
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9657
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99033
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,146.31
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,46.19
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,29.19
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11223
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10286
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.13466
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.95
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (Max),A,59.75
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Min),A,56.62
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (Max),A,57.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Min),A,66.88
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (Max),A,67.12
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.94
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.25
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94949
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94006
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93765
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (Min),A,40.5
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.75
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,10.63
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.69
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,7.5
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97436
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97259
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98221
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
