Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Current (Max),A,13.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,13.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.93
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98279
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98013
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98959
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-28.5
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-9.5
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-143.38
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08425
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24666
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01576
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.41
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Min),A,67.25
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (Max),A,69.88
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Min),A,54.5
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (Max),A,54.5
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (Max),A,71.38
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.25
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.56
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8963
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95218
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97269
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (Min),A,46.38
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (Max),A,47.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.88
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-31.31
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-27.19
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97775
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.81021
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.81598
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Current (Min),A,8.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97314
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96124
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99188
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.88
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.75
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (Max),A,18.75
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,98.81
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-32.87
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-169.88
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01872
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01637
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12529
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.19
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (Max),A,50.75
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Min),A,43.38
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Min),A,78.12
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96948
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81976
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96924
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (Min),A,46.62
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.38
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (Min),A,46.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (Max),A,46.25
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.12
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-20.94
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98303
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89349
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,12.19
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,2.25
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,4.31
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97543
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97574
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99249
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (Min),A,31.62
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.62
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.94
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,76.94
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,28.44
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02809
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.01427
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14214
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.83
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.86
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (Max),A,85.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Min),A,47.75
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (Max),A,55.25
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.38
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Min),A,81.12
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.5
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89972
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97333
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87869
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-27.44
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99637
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97195
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.78982
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-15.31
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9798
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.95132
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98914
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (Min),A,19.25
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (Max),A,29.88
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.19
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-91.12
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-55.25
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05437
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11025
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16054
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.66
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Min),A,56.5
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (Max),A,56.75
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Min),A,54.12
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (Max),A,54.88
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.62
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Min),A,57.12
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (Max),A,58.25
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T14:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.75
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
