Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.25
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9642
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96835
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91159
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (Min),A,39.62
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (Max),A,39.88
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.75
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (Min),A,28.75
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.69
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.44
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-31.06
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95239
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96384
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.74789
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-33.06
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81485
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9902
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99301
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (Max),A,35.38
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.63
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-45.69
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,23.5
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1758
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20418
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03883
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.34
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Min),A,51.75
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Min),A,67.12
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Min),A,67.38
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (Max),A,67.62
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91662
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97754
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92322
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (Min),A,27.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,13.63
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-24.94
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99362
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90817
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.81118
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Current (Max),A,9.75
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.62
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97159
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.992
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99255
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (Max),A,46.75
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-155.94
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.69
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,102.25
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00169
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.3243
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05376
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.02
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Min),A,55.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (Max),A,55.38
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.25
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Min),A,69.75
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (Max),A,77.5
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Min),A,63.25
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (Max),A,63.5
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.25
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.88
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93524
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96072
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91858
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (Min),A,32.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.5
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-23.38
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99423
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95267
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.79266
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.75
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.44
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97565
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98901
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99023
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (Max),A,28.62
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,61.44
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-41.5
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-39.44
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19667
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14635
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10826
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Min),A,60.5
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (Max),A,60.88
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.75
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Min),A,60.38
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.62
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Min),A,58.25
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (Max),A,58.38
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.25
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.06
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92868
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86685
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83291
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-39.13
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99091
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92987
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.68029
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Current (Min),A,4.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98761
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99823
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99612
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (Max),A,10.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (Min),A,64.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (Max),A,64.38
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-18.81
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-59.63
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18962
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.44329
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11064
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
