Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (Max),A,53.88
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Min),A,82.5
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (Max),A,82.5
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Min),A,50.38
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (Max),A,54.5
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.06
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.75
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.81
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82318
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81799
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81921
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-30.25
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99554
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90127
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.76263
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Current (Max),A,4.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,16.37
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.69
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92511
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99466
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9953
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.88
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-48.75
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.62
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.22435
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21147
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08812
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.36
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (Max),A,45.25
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.12
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Min),A,48.88
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (Max),A,51.12
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.06
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.19
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93194
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85879
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93585
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,10.94
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-20.06
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99402
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.8096
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.89566
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-6.63
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9902
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98685
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98822
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (Min),A,31.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (Max),A,38.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.88
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,118.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-21.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-75.94
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03233
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16872
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11946
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.27
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Min),A,63.25
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (Max),A,66.62
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (Max),A,52.75
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Min),A,61.38
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T13:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.44
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.31
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.88
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74954
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80099
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88763
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (Max),A,28.62
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98614
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91525
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98251
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Current (Max),A,15.38
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.31
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98193
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.996
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98834
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (Max),A,56.5
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.88
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,6.63
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-29.06
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11943
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.35314
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.19548
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.61
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Min),A,43.12
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.25
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Min),A,64.38
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (Max),A,72.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Min),A,63.5
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (Max),A,68.88
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.75
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.81
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95261
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92718
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9866
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (Max),A,61.25
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.62
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.43
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-22.25
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-26.94
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96915
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.8873
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.76135
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Current (Max),A,3.62
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.5
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-22.69
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.56
