Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8945
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99411
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9888
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (Min),A,43.5
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (Max),A,51.25
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.62
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (Max),A,26.25
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.25
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.5
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-133.56
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.03288
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.30501
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03993
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.19
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (Max),A,47.5
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.38
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (Max),A,72.25
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (Max),A,90.62
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.81
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90143
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97272
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96716
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.62
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (Max),A,40.38
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.25
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-35.31
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98798
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94031
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.69314
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Current (Min),A,9.62
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.25
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,18.88
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91211
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98972
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99255
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (Min),A,10.75
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (Max),A,42.38
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.38
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,3.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.69
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-20.68
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0884
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23931
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09017
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.11
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Min),A,52.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Min),A,67.5
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (Max),A,74.25
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Min),A,70.88
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (Max),A,71.12
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.06
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.57
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77163
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97198
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94772
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (Max),A,21.12
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.87
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.44
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-46.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97635
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9473
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.55911
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Current (Max),A,18.12
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Current (Min),A,3.62
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99805
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98569
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99225
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (Min),A,44.38
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (Max),A,46.12
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.25
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.62
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,105.13
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15129
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.32689
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09462
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.81
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Min),A,54.38
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (Max),A,54.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Min),A,75.88
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (Max),A,77.62
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Min),A,67.38
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.62
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.37
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93021
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97345
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80014
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-18.19
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-26.94
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.31
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92413
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.86773
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.77163
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Current (Max),A,3.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,16.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.88
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96783
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98355
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99405
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.25
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (Max),A,33.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-31.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,19.69
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,74.12
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13674
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17098
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06621
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.67
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.44
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Min),A,45.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (Max),A,49.12
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (Max),A,65.62
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Min),A,44.75
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (Max),A,54.38
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.12
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.06
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.56
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.83877
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8819
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84021
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
