Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (Max),A,20.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99866
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97891
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9892
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Current (Min),A,48.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,48.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.19
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.93881
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99271
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99072
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (Min),A,4.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-17.13
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-19.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-71.88
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0229
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.23784
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03551
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.31
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.38
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (Max),A,71.38
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Min),A,60.38
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (Max),A,74.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Min),A,64.5
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T12:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.88
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84103
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80581
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84326
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.38
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-25.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9744
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97107
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.77267
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Current (Min),A,3.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Current (Max),A,4.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,3.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.25
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98145
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98465
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99493
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (Min),A,10.12
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.75
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (Min),A,38.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (Max),A,38.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,23.12
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,26.38
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,1.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12966
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.10716
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14089
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (Max),A,46.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Min),A,47.38
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (Max),A,55.62
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Min),A,62.38
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (Max),A,62.75
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.75
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.75
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94055
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84616
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85568
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97327
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96832
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98758
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Current (Min),A,10.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Current (Max),A,10.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9393
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98804
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (Max),A,4.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (Min),A,37.62
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.62
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.62
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,7.37
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.19
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,86.94
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15178
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19741
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16506
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Min),A,53.75
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (Max),A,53.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Min),A,56.38
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (Max),A,60.38
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.38
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Min),A,62.75
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (Max),A,62.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.44
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.56
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95685
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87936
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87634
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.38
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (Max),A,9.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-15.31
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93622
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9668
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98251
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Current (Min),A,10.38
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Current (Max),A,10.5
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.5
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,20.88
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,1.56
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,5.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92868
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99243
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99014
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (Max),A,39.88
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (Min),A,32.62
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,38.5
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-24.12
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-165.31
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.19347
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.278
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04961
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
