Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (Max),A,58.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Min),A,50.88
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (Max),A,58.38
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Min),A,68.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (Max),A,68.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.75
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95587
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97348
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89892
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-21.19
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.25
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.91254
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96521
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98462
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94553
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98175
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99002
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (Max),A,5.12
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.12
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-66.06
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-12.37
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,72.19
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.01396
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19115
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.04457
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.95
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.41
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Min),A,48.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (Max),A,48.25
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.12
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Min),A,66.5
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (Max),A,74.5
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Min),A,66.88
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.25
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.75
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93677
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97598
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96155
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.38
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (Min),A,42.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (Max),A,42.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,5.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97873
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.86722
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9884
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98938
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98206
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99069
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (Min),A,26.88
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-74.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,176.63
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.21556
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18926
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02464
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (Max),A,60.75
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Min),A,85.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (Max),A,85.75
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.56
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.38
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.06
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92407
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84939
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89685
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (Min),A,28.12
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (Min),A,29.12
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.12
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.37
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99469
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97171
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98776
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Current (Max),A,26.75
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,26.75
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94952
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.979
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99063
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,52.5
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-60.56
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,59.37
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.1259
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.15544
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10613
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.94
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Min),A,59.25
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (Max),A,65.75
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Min),A,45.25
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (Max),A,57.12
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Min),A,71.62
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (Max),A,71.75
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T11:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.5
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.69
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95145
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85486
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89923
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (Min),A,34.62
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (Max),A,34.75
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.62
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (Max),A,27.25
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.63
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99203
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97031
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9881
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.13
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9444
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98175
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99359
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
