Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (Min),A,28.25
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,46.56
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-63.44
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-31.75
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09374
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25267
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01042
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Min),A,55.12
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (Max),A,55.5
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (Max),A,60.25
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Min),A,70.5
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (Max),A,70.62
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.44
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.25
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89767
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89297
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93878
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.88
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (Min),A,37.38
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (Max),A,37.5
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,8.43
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98602
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94006
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99362
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Current (Max),A,26.62
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,26.62
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99149
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97079
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99362
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (Min),A,19.5
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (Max),A,26.88
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (Max),A,28.5
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-35.81
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-112.63
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,74.19
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08894
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08025
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01302
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Min),A,54.88
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (Max),A,55.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (Max),A,52.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Min),A,91.88
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (Max),A,92.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.19
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.44
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92959
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88406
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83624
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (Min),A,31.5
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (Max),A,32.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.75
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (Max),A,10.38
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (Max),A,22.38
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,0.81
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99582
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98175
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98499
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Current (Min),A,15.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.94131
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97546
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99518
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (Max),A,30.5
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-88.31
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-61.19
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-55.37
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07143
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08684
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08186
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.02
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.39
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.45
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Min),A,58.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (Max),A,58.5
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Min),A,48.5
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (Max),A,56.62
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (Max),A,72.38
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.44
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95911
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86697
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96121
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (Max),A,45.5
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.38
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.5
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,15.31
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99612
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93497
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99023
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Current (Max),A,11.75
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.75
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98669
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96783
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99506
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (Max),A,17.25
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.12
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (Max),A,36.62
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.62
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-99.94
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-84.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00029
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09114
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03279
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Min),A,85.12
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (Max),A,85.25
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.25
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (Max),A,48.62
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Min),A,91.62
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (Max),A,91.75
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.69
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94522
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93906
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97699
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (Min),A,38.62
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (Max),A,38.75
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.62
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.25
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
