Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.88
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99164
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98163
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98273
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98114
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98547
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9953
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (Min),A,31.62
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (Min),A,41.62
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (Max),A,41.75
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.62
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,66.44
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.5
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-53.81
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07298
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.144
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.18303
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Min),A,73.5
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.62
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Min),A,61.75
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.38
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Min),A,99.5
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (Max),A,100.25
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.44
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.38
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91656
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88418
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98419
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (Min),A,71.25
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (Max),A,71.5
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.38
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.56
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99557
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9744
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98163
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Current (Min),A,28.5
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Current (Min),A,17.25
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-25.69
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.88159
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99185
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99686
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (Min),A,38.25
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (Max),A,46.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.88
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (Max),A,53.38
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.38
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,104.19
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-43.31
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-46.94
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04421
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1776
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08067
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.88
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.45
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Min),A,62.88
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Min),A,63.75
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (Max),A,71.38
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.38
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Min),A,139.5
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (Max),A,139.75
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T10:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.56
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90851
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97879
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97653
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (Min),A,28.62
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (Max),A,28.75
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.62
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (Min),A,63.25
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (Max),A,63.38
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.25
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,6.44
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.12
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98892
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98309
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98666
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98141
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99594
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99835
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (Min),A,41.5
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (Max),A,49.12
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.25
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (Min),A,47.62
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (Max),A,47.62
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.62
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-137.5
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.69
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00349
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14903
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.28688
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.05
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Min),A,53.12
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (Max),A,53.25
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Min),A,79.75
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (Max),A,87.5
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Min),A,126.12
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (Max),A,126.12
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.12
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96835
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86258
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96182
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (Min),A,47.12
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (Max),A,47.25
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.12
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (Min),A,45.88
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (Max),A,46.25
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-18.5
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,0.88
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.92117
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95019
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.97147
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,11.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.88
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-0.94
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98291
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99567
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9986
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (Min),A,46.25
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (Max),A,54.25
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.25
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (Min),A,46.75
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (Max),A,46.88
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.88
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-88.81
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-66.69
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,88.44
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0359
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16304
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.02928
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.92
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
