Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Min),A,63.38
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (Max),A,63.5
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.38
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Min),A,65.88
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (Max),A,73.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Min),A,106.75
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (Max),A,106.88
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.44
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.19
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93939
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.75518
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98914
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (Min),A,76.12
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (Max),A,79.5
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.5
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-8.63
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.44
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-2.19
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95166
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97214
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99835
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Current (Min),A,9.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Current (Max),A,10.75
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Current (Max),A,48.88
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-2.31
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-1.75
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9902
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99582
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99771
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.75
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (Min),A,37.75
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (Max),A,45.62
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (Max),A,38.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.88
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.75
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-165.69
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12868
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24504
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00331
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.84
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.78
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.84
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Min),A,58.12
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (Max),A,65.38
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Min),A,55.12
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (Max),A,62.75
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Min),A,162.75
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (Max),A,166.25
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96387
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98495
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97238
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (Min),A,46.38
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (Max),A,46.5
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (Min),A,57.75
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (Max),A,58.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.88
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,2.25
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98767
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97977
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.96533
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Current (Max),A,17.62
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Current (Min),A,26.12
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Current (Max),A,31.75
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,10.37
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.62
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,6.31
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98239
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99466
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99142
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (Min),A,30.12
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.25
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (Min),A,47.75
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (Max),A,55.38
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (Min),A,39.25
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (Max),A,39.25
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.25
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,31.44
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,6.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-51.56
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.20131
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.29708
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12581
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.44
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Min),A,92.62
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (Max),A,92.75
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Min),A,85.38
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (Max),A,93.38
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Min),A,122.25
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (Max),A,126.25
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.25
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.31
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94531
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95511
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97708
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (Min),A,36.62
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (Max),A,36.75
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (Min),A,47.75
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (Max),A,48.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-38.31
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.73706
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99399
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99283
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.31
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.19
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98849
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99359
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99722
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (Min),A,11.12
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.25
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.12
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (Min),A,40.88
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (Max),A,48.5
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.88
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (Max),A,35.75
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.62
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,144.31
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-34.19
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,91.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10622
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.26598
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.0443
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.41
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Min),A,51.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (Max),A,51.62
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Min),A,103.25
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (Max),A,103.5
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.38
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.81
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96381
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95624
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97702
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (Min),A,44.25
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (Max),A,44.38
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.12
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (Min),A,51.75
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (Max),A,51.88
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.88
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-25.69
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.94
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.85379
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97549
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98541
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.75
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.06
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.06
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99609
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99631
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99841
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (Min),A,16.75
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (Max),A,16.88
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (Min),A,41.25
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (Min),A,44.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (Max),A,44.12
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,25.81
