Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-52.12
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,107.63
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07329
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21602
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.105
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.58
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.62
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (Max),A,65.25
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Min),A,68.12
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (Max),A,75.5
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (Max),A,113.38
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T09:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.13
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74615
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97623
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96851
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (Min),A,21.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (Min),A,49.62
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.62
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-21.75
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.37
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.89624
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97861
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98007
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Current (Max),A,9.62
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Current (Max),A,19.75
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.12
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99902
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99338
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99817
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.62
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (Min),A,39.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (Max),A,39.12
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.12
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-16.63
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-42.56
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-29.94
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02492
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09795
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14971
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Min),A,48.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (Max),A,48.12
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Min),A,62.38
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (Max),A,70.12
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Min),A,106.5
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (Max),A,108.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.75
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91357
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99347
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97556
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (Max),A,24.75
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (Min),A,39.62
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (Max),A,39.75
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.62
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (Min),A,52.25
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (Max),A,60.38
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.12
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.75
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.94
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.992
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98053
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.88293
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Current (Min),A,13.38
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Current (Max),A,13.38
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,13.38
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,2.69
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,0.44
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98849
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99356
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99799
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.62
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (Max),A,41.62
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.88
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (Min),A,35.12
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (Max),A,35.25
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.25
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,5.69
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,3.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.00951
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.33123
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06426
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.44
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.42
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Min),A,46.5
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (Max),A,53.5
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Min),A,85.88
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (Max),A,93.5
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Min),A,94.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (Max),A,103.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9205
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80313
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9679
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (Min),A,48.75
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.88
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-23.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-23.5
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99588
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.88907
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.88791
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Current (Max),A,24.38
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,15.69
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,4.69
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,7.37
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.95987
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99399
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98932
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (Min),A,57.38
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (Max),A,62.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.75
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (Min),A,40.5
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (Max),A,40.75
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.62
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-89.75
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,7.44
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-51.25
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,-0.04442
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.45248
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08418
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Min),A,68.88
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (Max),A,69.25
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Min),A,71.25
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (Max),A,75.75
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Min),A,95.38
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (Max),A,95.5
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.06
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94595
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83963
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96933
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (Min),A,49.12
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (Max),A,49.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.31
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-20.18
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95441
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97217
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.90426
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
