Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Current (Min),A,12.88
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Current (Max),A,12.88
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.88
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Current (Min),A,7.38
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Current (Max),A,7.5
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.5
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97797
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99008
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98959
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (Min),A,38.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (Max),A,43.75
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (Max),A,31.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.75
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.19
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,2.62
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10793
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22646
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09886
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.75
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.66
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (Max),A,52.12
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Min),A,67.12
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (Max),A,74.5
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Min),A,87.5
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.37
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96487
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.7962
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98132
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (Min),A,37.5
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (Max),A,40.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (Min),A,55.75
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (Max),A,55.75
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.75
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-18.25
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.93988
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.99075
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.927
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Current (Min),A,7.25
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Current (Max),A,7.38
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.25
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Current (Min),A,18.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Current (Max),A,18.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,18.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,7.13
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-1.62
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98556
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99829
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9964
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (Min),A,10.62
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (Max),A,11.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (Min),A,59.75
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (Max),A,67.25
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.12
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (Max),A,33.25
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.12
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,11.69
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-39.94
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-36.63
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13024
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.31356
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0493
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.48
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,235.66
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,235.78
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (Max),A,58.25
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Min),A,84.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (Max),A,92.38
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Min),A,96.38
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (Max),A,96.5
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.31
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-31.06
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89117
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81094
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9884
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (Min),A,22.62
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (Max),A,22.75
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.75
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (Min),A,7.62
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (Min),A,67.38
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (Max),A,67.62
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.06
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97574
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94891
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98672
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Current (Min),A,11.38
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Current (Max),A,11.38
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.38
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Current (Min),A,8.38
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Current (Max),A,8.5
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.5
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Current (Min),A,16.38
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.38
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97113
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99609
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9899
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (Max),A,66.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.12
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.75
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-23.12
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-51.62
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18337
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.43069
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.18532
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.64
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,236.7
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.08
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.3
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,235.33
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.25
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (Max),A,108.88
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.75
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T08:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.94
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.88
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94797
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87637
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98126
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (Min),A,9.5
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (Max),A,9.5
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (Min),A,55.25
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (Max),A,55.25
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.25
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.5
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.95569
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.9288
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99728
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Current (Min),A,9.38
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Current (Max),A,9.38
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.38
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Current (Min),A,7.12
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Current (Max),A,7.25
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.12
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Current (Min),A,29.75
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.75
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.87
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.97729
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98947
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98938
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.62
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (Min),A,36.5
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (Max),A,42.75
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-41.25
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,5.31
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-68.81
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06374
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.34722
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10082
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.23
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.44
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,235.78
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,235.95
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (Max),A,50.12
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.12
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Min),A,52.75
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (Max),A,58.88
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.25
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Min),A,110.25
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (Max),A,110.38
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
