Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.94
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94403
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81534
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (Max),A,29.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (Max),A,8.12
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-14.56
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99142
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91437
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98856
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98251
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98346
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9895
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (Min),A,13.25
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.25
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (Min),A,27.5
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (Max),A,35.12
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,39.44
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,44.5
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02898
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12178
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16005
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.28
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.41
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.06
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.23
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Min),A,42.75
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (Max),A,50.25
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Min),A,87.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (Max),A,87.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.62
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.56
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97363
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83377
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95334
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (Min),A,46.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (Max),A,46.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.62
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (Min),A,37.12
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (Max),A,37.12
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,3.75
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-10.06
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.5
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98193
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93472
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99673
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Current (Min),A,29.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Current (Max),A,29.38
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99734
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98419
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98968
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (Min),A,28.88
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (Max),A,29.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.69
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-67.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.87
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.20793
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.02397
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12114
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.75
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.98
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.12
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Min),A,81.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (Max),A,81.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Min),A,45.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (Max),A,45.38
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (Max),A,91.25
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.12
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.19
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94797
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95337
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97342
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (Min),A,28.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.88
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.06
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.32
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98202
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91455
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99655
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Current (Min),A,27.62
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.56
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.81
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99643
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99402
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99338
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (Min),A,19.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (Max),A,19.12
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (Min),A,37.75
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (Max),A,45.5
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.75
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (Min),A,30.25
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,29.94
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09441
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19753
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03792
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.47
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.56
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.12
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.22
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.45
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.48
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Min),A,58.12
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (Max),A,66.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Min),A,108.62
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (Max),A,108.62
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93668
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9443
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96481
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (Min),A,28.38
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (Min),A,12.75
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.75
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.75
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.06
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.31
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.19
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.98563
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97659
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99753
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.12
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Current (Min),A,8.5
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Current (Min),A,38.12
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Current (Max),A,38.12
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,38.12
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98886
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99371
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99026
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.62
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (Min),A,35.38
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (Max),A,35.5
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,121.19
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-8.19
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.25
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00517
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.26583
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16631
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
