Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,236.92
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,236.92
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.17
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.19
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Min),A,56.5
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (Max),A,57.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.75
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Min),A,109.25
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (Max),A,109.25
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.06
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93509
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.80133
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97229
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (Min),A,27.38
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (Max),A,27.62
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (Min),A,47.5
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (Max),A,47.62
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-8.56
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.97482
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96179
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9917
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,9.88
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Current (Min),A,7.5
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Current (Max),A,7.62
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,7.62
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99344
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98788
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99408
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (Max),A,7.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (Min),A,26.38
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.75
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,11.56
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-24.81
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07784
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18892
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.08687
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.86
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.89
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Min),A,43.88
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (Max),A,44.25
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Min),A,41.5
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (Max),A,47.25
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.88
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (Max),A,91.5
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T07:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.87
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.62
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.38
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95566
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83389
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86654
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (Max),A,33.75
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (Min),A,7.75
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (Max),A,7.75
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.75
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,1.88
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.69
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.96921
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91162
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99579
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Current (Max),A,29.75
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.44
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99506
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.983
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98929
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (Min),A,26.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (Max),A,26.12
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-72.81
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-61.19
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,86.19
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.11098
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14485
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02516
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.89
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,236.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,237.3
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.77
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,234.89
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Min),A,56.5
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (Max),A,56.5
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Min),A,37.75
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (Max),A,42.12
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Min),A,78.62
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.62
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.75
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.38
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.19
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9057
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83917
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92972
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (Max),A,21.38
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (Min),A,8.25
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (Max),A,8.38
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.25
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (Min),A,33.62
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.75
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99042
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93109
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99271
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-27.75
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.86792
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98923
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98999
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,94.5
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,4.31
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-113.31
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02666
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.03365
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05742
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.62
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.84
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.14
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.38
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.91
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (Max),A,34.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Min),A,39.5
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Min),A,76.12
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (Max),A,76.5
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.56
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88928
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99152
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85159
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (Min),A,20.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (Max),A,31.25
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.25
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99634
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92975
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98987
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Current (Min),A,21.75
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.0
