Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99838
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99045
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99112
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (Min),A,17.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.12
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.12
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-63.37
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.63
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-3.12
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12248
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1827
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.02922
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.08
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.12
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.17
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Min),A,61.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (Max),A,61.12
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Min),A,63.38
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (Max),A,71.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Min),A,69.62
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (Max),A,69.88
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.75
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.25
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97534
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82821
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93545
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (Min),A,40.88
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.25
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (Min),A,8.12
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (Max),A,8.25
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.12
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (Max),A,33.12
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.13
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99713
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93256
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99393
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Current (Min),A,24.25
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Current (Max),A,24.25
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.25
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98813
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99091
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98999
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (Max),A,36.12
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,8.19
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-76.56
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0454
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.25142
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03389
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,236.34
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,236.45
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.91
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,235.47
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,235.53
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Min),A,71.5
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (Max),A,77.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Min),A,47.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (Max),A,49.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Min),A,82.5
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (Max),A,82.75
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.5
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.81
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97095
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85544
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98828
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (Max),A,41.12
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (Max),A,8.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (Min),A,67.12
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (Max),A,67.38
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.25
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.44
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-18.44
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99564
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92352
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99298
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.12
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.62
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98773
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98953
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99478
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (Min),A,26.62
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (Max),A,27.5
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.25
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (Max),A,34.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-48.19
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.63
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,33.25
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10924
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12242
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00874
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.2
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.31
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.03
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.16
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Min),A,70.38
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (Max),A,70.5
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Min),A,39.12
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (Max),A,40.12
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Min),A,123.75
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.31
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.5
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74316
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.67813
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98373
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (Min),A,61.62
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (Max),A,61.75
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.62
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.06
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-23.88
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99408
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.8844
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98685
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.93
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-4.62
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.81802
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9874
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99396
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (Min),A,25.75
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (Max),A,28.25
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (Max),A,33.38
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-1.69
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,21.56
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-15.69
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12294
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11308
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.12889
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.73
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.23
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.31
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (Max),A,38.38
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (Max),A,38.38
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.75
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (Max),A,112.12
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.12
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T06:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.94
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-46.88
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73248
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.63745
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83609
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
