Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.81
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-18.94
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99246
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90909
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99692
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Current (Min),A,22.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Current (Min),A,34.25
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Current (Max),A,34.38
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99683
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98581
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9895
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (Min),A,24.75
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (Max),A,32.38
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.38
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (Max),A,24.5
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-20.31
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-131.06
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-88.56
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05638
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.02406
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10887
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.98
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.06
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.08
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.88
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.92
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Min),A,46.38
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (Max),A,46.5
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Min),A,35.75
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (Max),A,43.12
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.25
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Min),A,77.38
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (Max),A,77.38
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.38
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.69
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-45.69
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.69
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70309
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.65826
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86542
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (Min),A,23.12
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (Max),A,23.25
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.25
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-18.06
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.81
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99371
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90826
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98901
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Current (Min),A,17.12
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-6.56
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99731
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98682
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98935
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (Min),A,9.25
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (Min),A,25.38
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (Min),A,24.62
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.62
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.56
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.31
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,143.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15541
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02812
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.12517
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.86
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.91
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Min),A,45.38
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (Max),A,45.38
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (Max),A,42.62
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.88
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Min),A,63.88
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (Max),A,64.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.31
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.81
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.25
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70962
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.72607
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83914
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.69
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-22.31
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.82
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99667
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.87887
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99658
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Current (Min),A,23.5
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Current (Max),A,23.5
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.5
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Current (Min),A,30.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Current (Max),A,30.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9942
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99255
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.99167
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.88
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (Min),A,33.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (Max),A,37.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.12
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-55.37
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-16.81
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-30.87
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00877
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.09844
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1212
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.19
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.27
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.33
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Min),A,43.25
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (Max),A,43.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Min),A,43.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (Max),A,47.38
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Min),A,73.88
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (Max),A,73.88
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.19
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.75
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.5
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73547
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.70486
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84384
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.63
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99628
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.91681
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99426
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Current (Min),A,23.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.25
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.25
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.25
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.75
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.69
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.06
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9165
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98831
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96143
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (Max),A,1.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (Min),A,25.5
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (Max),A,32.62
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.75
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.62
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-9.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,17.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15743
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18636
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.10488
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
