Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.03
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Min),A,39.5
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (Max),A,39.62
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Min),A,35.62
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (Max),A,42.62
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Min),A,57.88
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (Max),A,58.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.44
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.94
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7185
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97208
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72399
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (Min),A,17.38
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (Max),A,17.38
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.38
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-27.12
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.5
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99374
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.85803
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98621
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Current (Min),A,22.5
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Current (Max),A,22.62
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.69
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.19
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99847
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98569
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96335
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.88
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (Max),A,28.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.75
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,27.94
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,148.44
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.03313
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22585
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.01854
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.89
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.62
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.67
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.89
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (Max),A,48.75
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (Max),A,50.12
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.25
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Min),A,44.12
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (Max),A,44.38
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.25
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.75
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.13
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.31
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72659
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97858
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82217
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (Min),A,18.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (Max),A,18.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (Min),A,19.12
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (Max),A,19.25
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-28.38
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.37
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99515
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.81634
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99149
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Current (Min),A,24.38
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Current (Max),A,24.62
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Current (Min),A,3.75
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,3.75
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Current (Min),A,21.12
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.12
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-19.69
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.91754
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99106
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96368
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (Max),A,28.38
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.19
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-83.19
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-19.75
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.08687
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.11528
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03273
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.14
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.09
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Min),A,39.25
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (Max),A,39.62
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.38
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Min),A,49.25
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (Max),A,49.88
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Min),A,51.12
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (Max),A,51.12
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T05:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-51.62
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.88
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73611
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.58962
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92477
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.31
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99368
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93564
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98935
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Current (Min),A,22.88
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.75
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Current (Max),A,16.75
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99731
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98636
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96152
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.75
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.75
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.75
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (Max),A,25.62
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.5
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-55.56
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-28.94
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,27.44
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.0432
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16722
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03853
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.77
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (Max),A,44.62
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Min),A,34.5
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.75
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.13
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-42.81
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.69
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71893
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.69619
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89111
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (Min),A,6.25
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.25
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-13.37
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99622
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92697
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99704
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Current (Min),A,23.25
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Current (Min),A,30.62
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.62
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-5.69
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.37
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99881
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.992
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9581
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
