Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (Min),A,33.5
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (Max),A,34.38
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.12
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.44
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,14.25
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,104.37
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12886
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.20006
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00407
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.89
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (Max),A,54.25
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Min),A,42.88
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Min),A,61.62
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (Max),A,61.75
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.56
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-47.25
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.25
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69818
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.64453
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8659
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (Max),A,14.25
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.25
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (Max),A,20.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.56
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99634
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.8931
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99057
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Current (Max),A,24.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,24.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Current (Min),A,4.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Current (Min),A,16.62
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.5
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96777
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98853
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98679
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (Min),A,29.38
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (Max),A,33.75
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.88
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,28.88
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-26.06
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,127.06
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.07787
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.24282
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.00267
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.81
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.88
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Min),A,41.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (Max),A,42.62
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (Max),A,42.25
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Min),A,57.5
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (Max),A,57.62
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.63
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.06
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71383
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.60671
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83749
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (Max),A,14.38
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.69
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9967
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.88595
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99658
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Current (Min),A,27.25
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Current (Max),A,27.38
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,27.38
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Current (Max),A,4.12
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.12
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Current (Min),A,33.75
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-7.87
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.44
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.63
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98828
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99042
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95798
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (Min),A,26.5
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.5
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-33.13
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-144.31
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.27016
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.19554
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05727
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Min),A,46.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (Max),A,46.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (Max),A,35.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Min),A,64.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (Max),A,64.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.19
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.88
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.06
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73538
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.65722
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81289
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (Min),A,18.62
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.62
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-35.37
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-8.37
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99481
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.77404
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98801
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Current (Min),A,23.38
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Current (Max),A,23.38
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,23.38
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Current (Min),A,4.12
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Current (Max),A,4.25
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.25
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.93
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98474
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98642
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95459
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (Min),A,20.25
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,21.19
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-38.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,84.06
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02751
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17803
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04479
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.02
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Min),A,42.5
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (Max),A,42.5
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Min),A,29.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (Max),A,34.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (Max),A,46.25
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.75
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.06
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70434
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88681
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86746
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (Min),A,9.88
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (Max),A,10.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
