Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-29.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99432
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.82177
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99725
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Current (Max),A,22.88
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,22.88
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Current (Min),A,4.5
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Current (Max),A,4.75
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.13
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-10.87
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9967
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9809
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96582
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.62
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.75
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.75
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-12.44
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-33.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,4.5
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.20381
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.22976
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.03151
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Min),A,49.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (Max),A,49.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Min),A,36.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (Max),A,39.5
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Min),A,64.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (Max),A,64.25
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.12
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T04:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-46.19
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.32
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.87
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.66647
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86725
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.74923
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.38
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (Min),A,10.5
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (Max),A,10.62
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.62
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-17.25
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99924
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.89746
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99524
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Current (Min),A,33.25
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Current (Max),A,33.5
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.38
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.62
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.62
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Current (Min),A,25.62
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Current (Max),A,25.75
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.62
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-31.75
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-4.94
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.75
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8128
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.99167
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95636
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (Min),A,34.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (Max),A,36.38
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,10.63
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,33.94
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-32.5
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.14104
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.21151
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.1201
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Min),A,46.12
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (Max),A,46.25
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Min),A,48.5
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.88
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.12
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.62
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.12
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.75
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70901
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89139
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87628
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (Min),A,20.5
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (Max),A,20.62
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-12.69
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99796
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.92218
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99353
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Current (Min),A,33.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Current (Max),A,33.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Current (Max),A,4.62
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Current (Min),A,21.38
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.38
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.94
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99338
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98621
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95727
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (Min),A,24.12
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.88
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-0.88
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,15.75
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,14.31
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.15224
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.18669
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.16579
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.11
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.38
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Min),A,56.38
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (Max),A,57.25
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Min),A,40.25
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (Max),A,41.62
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Min),A,53.12
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (Max),A,53.25
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.5
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.73391
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92944
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86261
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (Min),A,14.88
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (Max),A,15.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.88
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (Min),A,19.75
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.62
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.06
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99716
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96054
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99228
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.75
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.5
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.75
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99423
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98511
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96036
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (Max),A,9.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (Min),A,21.5
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (Max),A,26.38
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-63.07
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.63
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,81.94
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12633
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17754
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.17891
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
