Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Min),A,53.75
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (Max),A,53.88
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Min),A,42.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (Max),A,47.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.75
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Min),A,48.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (Max),A,48.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.94
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.06
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7709
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92972
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87228
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (Min),A,15.75
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (Max),A,15.88
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.88
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.31
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.06
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.38
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99643
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95398
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99423
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Current (Min),A,21.62
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Current (Max),A,21.75
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.75
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.31
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.98779
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98508
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96133
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.62
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (Max),A,26.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.38
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,1.88
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-31.87
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,148.75
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.13704
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.08766
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.03993
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.33
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.61
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.69
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.95
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Min),A,52.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (Max),A,52.25
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Min),A,39.88
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (Max),A,47.5
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (Max),A,53.12
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.12
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.87
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.19
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.44
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74823
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94073
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95236
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (Min),A,32.5
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.62
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-7.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99878
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94546
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98962
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Current (Min),A,32.88
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.88
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Current (Max),A,17.12
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.12
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.25
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.94
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99661
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98676
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96463
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (Max),A,13.25
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.25
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (Max),A,25.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.25
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,23.19
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.69
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,64.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18505
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1057
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07936
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.97
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.52
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.55
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Min),A,58.38
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (Max),A,58.5
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Min),A,46.38
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (Max),A,46.38
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Min),A,61.75
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (Max),A,62.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.44
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-43.62
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68075
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.69174
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94821
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (Max),A,31.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.88
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.5
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-15.75
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.88
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99948
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.90686
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99698
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Current (Min),A,33.88
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Current (Max),A,33.88
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,33.88
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Current (Min),A,30.5
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,30.5
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.06
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.19
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99673
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97769
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95801
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (Min),A,13.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (Max),A,13.12
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.12
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (Min),A,24.5
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (Max),A,25.5
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-65.13
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,38.31
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-25.62
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.12596
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14571
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,-0.01534
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.09
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Min),A,58.25
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (Max),A,58.38
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.38
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Min),A,34.88
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (Max),A,36.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Min),A,72.5
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (Max),A,72.75
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T03:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.31
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.68304
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96039
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93487
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (Max),A,14.62
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (Max),A,19.5
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (Min),A,29.5
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (Max),A,29.5
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.75
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99829
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97168
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99496
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Current (Min),A,4.88
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Current (Min),A,27.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Current (Max),A,27.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.94
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.31
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9931
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98407
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95865
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (Min),A,8.88
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (Max),A,8.88
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.88
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (Min),A,27.88
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.75
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.62
