Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-23.06
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-119.56
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09316
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16265
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.05904
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.09
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.62
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Min),A,52.75
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (Max),A,52.75
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.75
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Min),A,52.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (Max),A,56.12
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Min),A,67.75
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (Max),A,67.88
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.75
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.5
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.13
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.70434
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93155
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83627
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (Max),A,18.62
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.56
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.31
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99832
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.98376
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99384
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Current (Min),A,6.38
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.38
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.38
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Current (Min),A,23.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Current (Max),A,23.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,23.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-34.75
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.5
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-14.19
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.79663
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96909
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95279
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (Min),A,1.75
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (Min),A,20.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.62
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.88
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-24.25
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-81.56
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-92.06
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10277
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.04399
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07323
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Min),A,45.88
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (Max),A,45.88
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Min),A,42.12
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (Max),A,43.88
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Min),A,52.38
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (Max),A,52.38
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.62
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.19
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.69
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.66888
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91455
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76172
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (Max),A,14.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (Min),A,15.25
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.25
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-6.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.25
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99841
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97733
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99106
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Current (Min),A,17.62
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Current (Max),A,17.75
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.62
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.69
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.37
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99628
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97681
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.97467
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.88
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.5
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.62
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,50.5
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-114.62
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,13.06
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10713
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13146
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.0631
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (Max),A,55.12
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Min),A,41.38
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (Max),A,45.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Min),A,44.88
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (Max),A,45.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-42.25
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.94
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.31
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71148
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92682
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.7948
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (Max),A,14.75
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.62
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (Max),A,15.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (Min),A,17.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-0.62
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.94
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99905
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.97827
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9939
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Current (Min),A,32.38
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Current (Max),A,32.5
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.5
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.25
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Current (Min),A,22.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-3.75
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.13
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99722
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.9743
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96643
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (Min),A,9.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (Max),A,9.25
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.25
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (Min),A,13.88
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (Max),A,21.5
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-19.31
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-44.62
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.18096
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.16841
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07741
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (Max),A,53.62
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (Max),A,42.5
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Min),A,49.62
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (Max),A,49.75
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.81
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.69
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.7138
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91214
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72741
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (Min),A,14.75
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (Max),A,16.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-11.13
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-3.94
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99902
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94043
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.9968
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
