Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Current (Min),A,32.75
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Current (Max),A,32.88
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.88
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Current (Max),A,37.25
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.12
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-14.06
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.87
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99301
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97339
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96686
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-29.56
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-70.81
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-2.06
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.22661
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.07115
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.06755
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.45
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (Max),A,51.5
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Min),A,62.75
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (Max),A,62.88
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.75
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.63
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.56
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.19
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71005
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91611
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86938
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (Min),A,14.62
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (Max),A,14.88
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.75
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (Min),A,20.12
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (Max),A,20.25
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.25
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.56
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.5
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99887
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.93561
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99542
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Current (Min),A,32.62
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Current (Max),A,32.75
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.62
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.5
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Current (Min),A,30.88
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-17.81
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.87
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.19
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.92743
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96826
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95724
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (Min),A,13.12
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (Max),A,20.75
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.25
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-83.94
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-84.06
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,68.06
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05309
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.054
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.11119
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.98
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Min),A,46.38
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (Max),A,46.62
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (Max),A,41.62
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Min),A,62.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (Max),A,62.12
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T02:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-41.56
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.37
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.71115
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92859
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80481
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (Min),A,14.5
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (Max),A,14.5
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (Min),A,19.38
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (Max),A,19.38
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.5
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.19
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9982
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95856
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99631
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Current (Min),A,32.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Current (Max),A,32.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.38
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.38
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.38
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Current (Min),A,37.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Current (Max),A,37.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,37.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-5.44
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-8.06
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-12.81
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99423
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98181
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.9617
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (Min),A,6.75
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.75
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (Min),A,25.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (Max),A,29.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,123.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-133.06
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,46.88
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00917
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,-0.05907
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07219
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.33
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Min),A,50.75
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (Max),A,50.88
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Min),A,45.62
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (Max),A,49.62
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.62
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Min),A,66.5
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (Max),A,66.62
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.63
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76019
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91629
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83185
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (Min),A,15.38
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.38
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.38
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-0.56
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-9.06
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99619
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96796
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98322
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Current (Min),A,31.12
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.12
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.88
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Current (Max),A,6.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Current (Min),A,16.88
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Current (Max),A,17.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,16.88
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-2.81
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-9.94
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-11.87
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99808
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97958
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96335
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.62
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.62
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.62
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (Min),A,14.38
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.25
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.25
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-37.37
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,24.88
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,38.56
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.02397
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.14635
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14095
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.83
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.33
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.41
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.47
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Min),A,56.12
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (Max),A,56.25
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Min),A,35.5
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (Max),A,42.88
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Min),A,48.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (Max),A,48.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,0.0
