Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T01:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.38
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.94
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.31
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90912
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91479
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88461
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (Min),A,23.62
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (Max),A,23.62
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.62
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (Min),A,19.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (Max),A,19.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.25
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.12
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.19
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99673
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.96417
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99127
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Current (Max),A,22.5
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,22.38
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-6.69
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.5
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9545
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98239
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95947
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (Min),A,2.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (Max),A,2.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (Min),A,22.38
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (Max),A,23.75
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.12
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,50.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,61.37
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,149.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.00896
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.1021
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.09413
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.12
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.2
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.27
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.02
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.08
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Min),A,56.75
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (Max),A,56.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Min),A,43.5
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (Max),A,44.88
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Min),A,53.75
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (Max),A,53.75
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.75
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.69
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.62
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.77279
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93838
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84677
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (Min),A,15.62
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (Max),A,15.75
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.75
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (Min),A,19.62
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (Max),A,19.62
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.62
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.56
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-5.12
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.5
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99658
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94913
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.98862
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Current (Min),A,5.75
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Current (Max),A,5.88
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.75
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Current (Min),A,17.75
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Current (Max),A,17.88
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0110,L1 Current (RMS),A,17.88
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-0.81
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-10.25
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99887
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98437
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.98694
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (Min),A,7.88
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (Max),A,7.88
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.88
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (Min),A,14.25
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (Max),A,22.12
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.12
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (Min),A,21.25
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (Max),A,21.25
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.25
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-25.5
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,3.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,80.87
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.05977
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05367
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.04329
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.12
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.83
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.91
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.55
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.59
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (Max),A,53.38
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (Max),A,44.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Min),A,57.75
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (Max),A,57.75
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:20:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.81
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.68
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.19
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75689
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92227
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90127
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (Max),A,15.62
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.62
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (Min),A,25.25
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (Max),A,25.38
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.38
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-3.62
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9968
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95669
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99164
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Current (Min),A,34.12
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Current (Max),A,34.25
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L3 Current (RMS),A,34.25
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Current (Min),A,6.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Current (Max),A,6.12
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Current (Min),A,21.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Current (Max),A,22.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0110,L1 Current (RMS),A,21.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-14.31
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-11.44
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.96271
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.97455
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95584
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (Min),A,3.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (Max),A,3.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (Min),A,14.12
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.38
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (Min),A,11.75
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (Max),A,11.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-101.62
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,31.37
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,98.88
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.06078
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.02382
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14888
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.59
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.66
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (Max),A,51.75
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Min),A,36.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (Max),A,43.62
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.12
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Min),A,58.5
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (Max),A,58.62
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:10:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.19
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.06
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.76678
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94376
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87469
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (Min),A,15.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (Max),A,16.62
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.62
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (Min),A,20.38
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (Max),A,20.38
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.38
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-1.25
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99582
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95843
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99246
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Current (Min),A,31.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Current (Max),A,31.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L3 Current (RMS),A,31.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Current (Min),A,25.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Current (Max),A,25.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0110,L1 Current (RMS),A,25.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-28.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.81
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-9.56
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.8345
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98779
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.96765
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (Min),A,1.62
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (Max),A,1.75
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.75
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (Min),A,22.75
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (Max),A,30.25
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.25
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (Min),A,12.38
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (Max),A,12.38
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.38
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,9.69
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,-35.63
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-21.25
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.09099
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.17137
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.14833
