Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.44
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.38
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Min),A,47.5
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (Max),A,47.75
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Min),A,44.62
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (Max),A,52.12
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.12
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Min),A,57.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (Max),A,58.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T01:00:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.19
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.18
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69506
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.927
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84189
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (Min),A,15.12
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (Max),A,15.25
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.25
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (Min),A,16.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (Max),A,16.12
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (Min),A,20.75
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (Max),A,20.88
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.75
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-1.81
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-2.75
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.19
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.9986
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95776
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99426
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Current (Min),A,35.38
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Current (Max),A,35.38
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L3 Current (RMS),A,35.38
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Current (Min),A,5.62
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.62
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Current (Min),A,31.75
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Current (Max),A,31.75
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0110,L1 Current (RMS),A,31.75
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.69
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-7.56
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9957
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.98483
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95322
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (Min),A,23.75
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (Max),A,31.12
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (Min),A,11.88
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (Max),A,12.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.88
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-30.69
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,169.38
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-11.31
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.16512
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.05193
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15328
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.47
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.28
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Min),A,59.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (Max),A,59.12
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Min),A,45.12
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (Max),A,52.5
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Min),A,63.12
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (Max),A,63.25
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.25
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:50:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.68
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.93
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.74154
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92309
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80694
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (Min),A,16.12
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.12
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (Min),A,15.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (Max),A,15.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (Min),A,18.25
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (Max),A,18.25
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.25
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-2.44
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,-7.69
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-5.56
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.99774
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94232
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99228
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Active Power,kW,8.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Current (Min),A,32.25
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Current (Max),A,32.25
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L3 Current (RMS),A,32.25
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Current (Min),A,5.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Current (Max),A,5.62
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L2 Current (RMS),A,5.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Current (Min),A,27.75
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Current (Max),A,27.75
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0110,L1 Current (RMS),A,27.75
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-4.75
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-17.75
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.06
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.99576
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96277
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95471
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (Min),A,11.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (Max),A,11.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (Min),A,13.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (Max),A,21.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (Min),A,12.12
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,25.94
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,13.87
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,7.93
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.04317
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.13207
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.15554
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.7
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,237.78
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.33
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Min),A,57.38
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (Max),A,57.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (Max),A,41.88
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Min),A,56.75
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (Max),A,56.75
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.75
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:40:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.69
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.31
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.80334
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93866
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77554
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (Min),A,17.5
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (Max),A,17.5
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (Max),A,16.25
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (Min),A,18.5
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (Max),A,18.5
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-13.25
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,7.69
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-6.13
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.94437
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.94769
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99097
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Current (Min),A,7.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Current (Max),A,7.12
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L3 Current (RMS),A,7.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Current (Max),A,6.5
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Current (Min),A,24.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Current (Max),A,24.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0110,L1 Current (RMS),A,24.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Voltage Phase Angle,Degrees,-8.25
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Voltage Phase Angle,Degrees,-13.56
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Voltage Phase Angle,Degrees,-13.81
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Power Factor,Unitless,0.9078
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Power Factor,Unitless,0.96484
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Power Factor,Unitless,0.95373
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (Min),A,1.88
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (Max),A,6.75
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (Min),A,14.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (Max),A,21.88
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.38
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (Min),A,12.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (Max),A,12.12
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.12
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Voltage Phase Angle,Degrees,-11.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Voltage Phase Angle,Degrees,61.37
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Voltage Phase Angle,Degrees,-7.63
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Power Factor,Unitless,0.10411
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Power Factor,Unitless,0.12541
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Power Factor,Unitless,0.07179
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (Max),A,0.12
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.8
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.69
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Min),A,26.25
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (Max),A,30.62
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.38
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Min),A,36.38
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (Max),A,44.12
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.62
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Min),A,53.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (Max),A,53.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:30:00.000+00:00,ambient,,Temperature,C,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.75
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.38
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.72699
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93127
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87216
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (Min),A,16.25
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (Max),A,16.38
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.25
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (Min),A,16.5
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (Max),A,16.5
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (Min),A,22.25
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (Max),A,22.25
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.25
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Voltage Phase Angle,Degrees,-34.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Voltage Phase Angle,Degrees,4.75
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Voltage THD,%,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Voltage Phase Angle,Degrees,-4.19
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Reactive Power,kVAR,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Reactive Power,kVAR,-1.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Power Factor,Unitless,0.76629
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Power Factor,Unitless,0.95496
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Power Factor,Unitless,0.99515
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Active Power,kW,1.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Active Power,kW,2.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Active Power,kW,7.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,N Current (Min),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,N Current (Max),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,N Current (RMS),A,0.0
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Current (Min),A,4.38
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Current (Max),A,4.5
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L3 Current (RMS),A,4.38
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Current (Min),A,6.5
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Current (Max),A,6.62
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L2 Current (RMS),A,6.5
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Current (Min),A,31.25
601648,Station Road Narberth,2024-01-24T00:20:00.000+00:00,feeder,0110,L1 Current (Max),A,31.25
